Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,15.17,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,35.51,19.95
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,67.11,51.29
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,104.8,85.25
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,130.49,108.57
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,156.04,131.43
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,178.17,150.6
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,200.12,169.16
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,171.7,144.02
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,144.38,119.7
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,286.64,242.05
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,415.18,347.73
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,382.05,317.95
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,355.78,294.57
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,386.52,319.51
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,420.33,345.97
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,317.02,261.08
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,216.99,178.05
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,229.01,188.17
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,239.9,196.89
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,223.24,183.0
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,207.4,169.94
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,243.75,198.38
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,270.95,217.67
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,217.25,174.81
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,173.02,140.87
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,149.34,122.01
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,125.05,102.61
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,114.45,93.79
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,103.96,84.97
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,92.04,74.93
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,80.61,68.38
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,68.27,57.05
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,55.79,45.44
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,43.16,33.62
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,30.39,21.49
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,19.03,9.29
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.63,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.81,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,96.39,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,228.49,155.9
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,296.63,241.39
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,366.32,305.88
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,414.84,350.31
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,463.57,393.21
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,498.54,422.17
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,532.04,448.57
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,553.27,464.52
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,575.85,480.78
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,589.51,489.98
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,600.28,496.57
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,605.11,497.82
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,606.73,496.43
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,600.88,490.5
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,591.81,481.9
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,578.16,469.5
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,561.34,454.32
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,539.17,435.39
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,514.11,413.64
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,484.66,387.1
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,452.67,357.87
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,416.99,325.48
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,379.28,290.66
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,337.63,252.1
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,294.66,211.94
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,249.61,170.15
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,204.05,129.07
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,157.43,90.28
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,111.26,57.7
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,64.32,35.32
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,36.65,28.12
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,34.85,26.49
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,33.1,24.79
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,29.51,21.32
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,25.9,17.61
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,19.67,10.17
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,14.3,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,7.15,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,71.54,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,180.48,122.71
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,237.93,194.41
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,295.99,248.39
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,337.37,286.37
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,379.24,323.33
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,406.76,347.03
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,432.68,368.53
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,379.81,322.72
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,317.12,268.32
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,385.09,324.92
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,444.8,372.85
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,506.28,421.79
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,558.68,462.34
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,578.61,476.52
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,596.76,489.1
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,582.07,475.02
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,564.32,458.55
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,497.73,404.19
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,433.13,351.49
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,447.56,359.68
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,453.75,359.16
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,370.18,292.13
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,301.6,238.99
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,307.98,235.1
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,296.53,213.04
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,234.65,163.75
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,191.11,132.01
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,153.82,101.0
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,117.14,74.05
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,72.21,44.12
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,39.87,30.94
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,38.19,29.45
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,36.6,27.9
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,32.68,24.08
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,28.74,20.03
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,24.5,14.24
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,22.11,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.39,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,90.37,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,220.91,150.8
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,290.64,239.22
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,356.55,302.31
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,406.41,348.78
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,456.36,393.59
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,369.67,320.98
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,264.21,229.27
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,179.23,154.43
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,91.95,76.02
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,114.63,95.87
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,137.18,115.35
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,150.93,126.93
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,164.54,138.29
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,395.81,339.65
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,594.33,503.1
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,335.02,286.11
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,77.3,62.13
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,109.56,90.33
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,141.49,117.88
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,122.19,101.23
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,103.14,84.78
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,161.44,135.06
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,214.18,179.73
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,252.42,203.89
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,267.01,203.6
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,183.46,141.1
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,139.22,116.48
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,127.24,106.33
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,115.42,96.3
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,81.42,58.59
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,46.69,38.18
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,43.93,35.55
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,41.19,32.82
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,36.95,28.62
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,29.85,21.57
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,22.51,13.22
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,14.85,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,8.58,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,108.75,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,255.05,176.64
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,323.99,269.67
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,393.93,336.8
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,442.66,383.58
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,488.08,425.79
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,522.66,456.2
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,555.84,484.09
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,579.32,502.95
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,600.38,519.13
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,614.1,528.58
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,624.76,535.18
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,628.15,536.59
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,628.25,535.15
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,622.99,529.21
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,614.35,520.37
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,599.65,506.42
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,581.71,489.59
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,558.83,468.43
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,532.96,444.4
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,502.6,416.19
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,469.63,385.18
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,432.87,350.37
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,394.03,313.08
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,351.92,272.49
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,308.35,230.17
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,262.54,186.07
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,216.06,142.44
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,167.52,100.06
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,119.34,63.65
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,71.1,37.81
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,40.22,32.28
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,37.95,30.18
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,32.91,25.37
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,29.75,22.21
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,26.61,18.87
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,20.4,11.87
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,13.98,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,7.63,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,94.47,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,223.41,153.93
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,293.82,243.57
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,365.39,310.84
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,415.39,357.06
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,465.63,401.5
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,501.62,432.08
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,536.13,460.08
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,561.1,480.27
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,583.69,497.89
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,594.49,505.4
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,605.9,513.0
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,610.51,514.3
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,611.96,512.94
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,607.36,506.37
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,599.54,497.14
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,585.8,483.46
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,568.95,467.18
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,547.56,447.59
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,523.3,425.38
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,493.95,398.34
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,462.15,368.88
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,426.23,336.23
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,388.4,301.33
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,347.91,263.71
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,306.19,224.62
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,261.81,183.74
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,213.08,139.87
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,166.24,99.9
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,120.23,65.52
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,74.18,40.45
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,42.98,34.63
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,40.97,32.76
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,39.03,30.8
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,35.19,27.01
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,31.37,23.02
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,22.25,13.45
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,15.59,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,9.05,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,11.91,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,25.24,12.63
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,56.62,43.08
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,83.89,68.26
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,108.83,91.11
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,133.64,113.55
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,155.52,132.83
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,177.41,151.71
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,192.57,164.28
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,207.4,176.34
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,227.99,193.59
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,248.21,210.28
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,260.55,219.72
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,272.4,228.67
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,237.03,198.23
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,198.42,165.22
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,253.2,211.01
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,304.49,252.31
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,299.47,247.43
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,294.09,242.57
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,272.84,224.51
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,254.9,209.28
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,279.1,227.54
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,294.48,237.06
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,308.17,239.94
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,302.64,223.51
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,259.33,183.25
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,215.84,143.77
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,170.29,104.83
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,125.28,70.77
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,80.95,46.05
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,48.86,39.62
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,42.45,33.77
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,40.51,31.92
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,36.36,27.93
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,32.16,23.68
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,24.46,15.47
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,16.44,0.0
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,9.53,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,3.34,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,6.48,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,12.97,5.51
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,19.47,11.52
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,25.97,17.5
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,32.49,23.44
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,39.0,29.33
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,45.53,35.15
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,74.75,60.91
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,105.23,87.34
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,98.9,81.61
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,93.04,76.37
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,60.94,48.13
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,29.72,20.63
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,20.89,12.84
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,12.07,5.02
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,58.15,45.4
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,104.54,85.21
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,110.51,90.19
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,116.42,95.22
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,116.69,95.47
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,116.94,95.74
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,126.7,104.13
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,136.17,112.26
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,117.42,96.38
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,98.83,80.59
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,95.44,77.82
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,92.0,74.99
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,84.64,68.73
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,77.29,62.46
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,75.01,53.0
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,65.68,55.05
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,62.36,51.97
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,56.64,46.55
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,49.29,39.55
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,41.73,32.13
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,30.18,20.36
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,18.25,0.0
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,10.96,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.91,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.7,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,7.87,1.07
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,12.04,4.9
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,16.21,8.69
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,20.39,12.45
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,24.11,15.78
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,27.83,19.09
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,44.6,33.81
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,61.39,48.37
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,100.69,82.36
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,140.79,116.51
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,99.9,81.12
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,61.41,47.8
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,156.51,129.51
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,249.82,207.16
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,208.27,171.87
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,165.85,136.14
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,240.27,198.6
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,309.34,254.58
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,254.28,208.58
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,205.93,168.65
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,195.98,160.52
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,186.6,152.78
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,133.36,108.47
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,80.9,64.35
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,96.34,77.76
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,111.01,90.42
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,101.74,82.62
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,92.51,74.83
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,82.07,66.07
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,71.74,60.13
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,60.82,50.16
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,49.79,39.95
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,39.03,29.88
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,27.85,19.36
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,18.09,9.88
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.33,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.29,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,92.16,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,219.65,147.65
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,289.17,232.42
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,360.45,298.19
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,409.55,342.73
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,458.97,385.74
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,494.86,416.64
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,529.37,445.36
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,553.51,464.83
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,575.27,481.83
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,588.85,492.64
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,599.57,500.92
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,372.4,313.16
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,116.87,93.99
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,111.71,89.69
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,106.71,85.37
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,349.63,292.43
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,555.54,458.97
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,369.41,305.45
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,191.63,156.73
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,287.54,236.41
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,364.28,297.07
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,257.82,210.1
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,166.45,136.32
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,251.17,198.26
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,308.43,230.95
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,266.42,191.63
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,224.19,152.88
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,179.4,113.4
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,134.5,77.84
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,90.56,51.41
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,47.16,37.71
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,43.27,34.2
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,39.27,30.49
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,35.52,26.88
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,31.73,23.06
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,25.01,16.13
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,18.02,2.8
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,10.48,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,112.47,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,264.05,184.79
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,333.81,275.32
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,405.21,342.39
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,453.58,387.87
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,501.93,431.43
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,533.76,458.74
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,567.58,486.3
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,591.0,505.54
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,611.96,522.25
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,569.73,486.58
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,521.08,445.71
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,583.27,495.83
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,640.62,539.98
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,635.37,533.22
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,626.78,524.14
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,612.37,510.3
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,594.74,493.68
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,522.24,433.58
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,451.71,375.01
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,474.11,390.9
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,484.63,394.89
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,448.43,361.13
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,410.1,325.07
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,367.93,285.14
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,324.24,243.32
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,278.52,199.67
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,232.1,156.03
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,183.72,112.91
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,135.54,74.4
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,86.96,44.39
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,40.9,32.65
2016,1,11,15,45,806.0,46.0,1.6,1.5,265.0,38.67,30.66
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,33.19,25.51
