Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,705.5,38.5,1.3,0.5,176.0,30.5,22.86
2016,1,11,16,30,644.0,34.0,1.3,0.0,131.0,27.84,20.07
2016,1,11,16,45,532.5,27.0,1.3,-0.5,88.5,22.7,14.62
2016,1,11,17,0,421.0,20.0,1.3,-1.0,46.0,17.46,4.12
2016,1,11,17,15,210.5,10.0,1.3,-1.0,23.0,9.53,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,12.5,2.7,-1.5,27.0,87.44,0.0
2016,1,12,8,0,374.0,25.0,3.0,-1.0,54.0,216.03,152.21
2016,1,12,8,15,475.5,33.5,3.05,-0.5,95.5,284.47,235.77
2016,1,12,8,30,577.0,42.0,3.1,0.0,137.0,350.59,298.23
2016,1,12,8,45,636.5,48.0,3.2,0.0,181.0,401.36,345.75
2016,1,12,9,0,696.0,54.0,3.3,0.0,225.0,452.54,391.96
2016,1,12,9,15,734.5,58.0,3.55,0.5,267.0,489.78,424.62
2016,1,12,9,30,773.0,62.0,3.8,1.0,309.0,525.71,455.06
2016,1,12,9,45,802.5,64.0,4.1,2.0,347.5,552.45,476.69
2016,1,12,10,0,832.0,66.0,4.4,3.0,386.0,576.99,495.85
2016,1,12,10,15,850.0,68.0,4.55,3.5,418.0,592.23,507.26
2016,1,12,10,30,868.0,70.0,4.7,4.0,450.0,604.63,516.07
2016,1,12,10,45,882.0,71.0,4.9,4.5,476.0,607.59,517.23
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,610.72,518.25
2016,1,12,11,15,904.0,73.0,5.2,5.0,521.0,607.18,514.29
2016,1,12,11,30,912.0,74.0,5.3,5.0,540.0,600.48,507.59
2016,1,12,11,45,921.0,72.5,5.45,5.5,552.0,588.51,495.68
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,573.35,480.91
2016,1,12,12,15,931.5,71.5,5.65,6.0,567.5,553.2,462.34
2016,1,12,12,30,933.0,72.0,5.7,6.0,571.0,530.15,440.99
2016,1,12,12,45,934.5,70.5,5.8,6.5,567.0,502.31,414.59
2016,1,12,13,0,936.0,69.0,5.9,7.0,563.0,471.81,385.46
2016,1,12,13,15,738.5,116.0,5.85,7.0,500.5,402.38,326.31
2016,1,12,13,30,541.0,163.0,5.8,7.0,438.0,343.14,276.68
2016,1,12,13,45,724.0,115.0,5.8,7.0,468.0,336.66,264.28
2016,1,12,14,0,907.0,67.0,5.8,7.0,498.0,319.08,239.87
2016,1,12,14,15,472.5,120.5,5.65,7.0,344.5,215.32,162.44
2016,1,12,14,30,38.0,174.0,5.5,7.0,191.0,158.39,129.76
2016,1,12,14,45,35.0,161.0,5.4,7.0,176.0,143.41,117.22
2016,1,12,15,0,32.0,148.0,5.3,7.0,161.0,128.73,105.01
2016,1,12,15,15,29.0,133.5,5.2,6.5,144.5,113.31,92.51
2016,1,12,15,30,26.0,119.0,5.1,6.0,128.0,98.24,84.54
2016,1,12,15,45,19.0,102.5,5.05,6.0,108.5,88.93,76.03
2016,1,12,16,0,12.0,86.0,5.0,6.0,89.0,75.14,63.27
2016,1,12,16,15,6.0,69.0,5.0,5.5,70.5,60.82,49.96
2016,1,12,16,30,0.0,52.0,5.0,5.0,52.0,46.33,36.29
2016,1,12,16,45,0.0,35.0,5.05,5.0,35.0,31.68,22.13
2016,1,12,17,0,0.0,18.0,5.1,5.0,18.0,16.71,4.51
2016,1,12,17,15,0.0,9.0,5.0,4.5,9.0,8.58,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.5,109.61,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,61.0,258.54,184.78
2016,1,13,8,15,585.0,29.5,2.25,-2.5,105.0,326.95,271.86
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,397.44,338.36
2016,1,13,8,45,738.5,40.5,2.35,-1.5,195.0,446.65,383.99
2016,1,13,9,0,794.0,45.0,2.4,-1.0,241.0,492.41,424.78
2016,1,13,9,15,829.0,48.0,2.3,-0.5,284.5,527.97,454.83
2016,1,13,9,30,864.0,51.0,2.2,0.0,328.0,562.19,482.34
2016,1,13,9,45,888.5,53.0,2.15,0.0,367.0,587.25,502.43
2016,1,13,10,0,913.0,55.0,2.1,0.0,406.0,609.94,519.95
2016,1,13,10,15,928.5,56.5,2.1,0.0,439.5,623.97,530.36
2016,1,13,10,30,944.0,58.0,2.1,0.0,473.0,635.0,538.13
2016,1,13,10,45,954.0,59.0,2.1,0.5,499.5,639.0,539.19
2016,1,13,11,0,964.0,60.0,2.1,1.0,526.0,639.73,537.52
2016,1,13,11,15,970.5,61.0,2.15,1.0,545.0,635.05,532.69
2016,1,13,11,30,977.0,62.0,2.2,1.0,564.0,627.02,525.06
2016,1,13,11,45,980.0,62.5,2.25,1.5,575.0,613.14,511.72
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,596.01,495.59
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,573.64,475.86
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,548.29,453.3
2016,1,13,12,45,980.5,63.0,2.5,2.5,586.5,518.91,426.37
2016,1,13,13,0,978.0,63.0,2.6,3.0,581.0,486.92,396.7
2016,1,13,13,15,972.5,62.5,2.6,3.0,568.0,450.77,363.41
2016,1,13,13,30,967.0,62.0,2.6,3.0,555.0,412.53,327.62
2016,1,13,13,45,957.5,61.0,2.65,3.0,534.5,370.6,288.18
2016,1,13,14,0,948.0,60.0,2.7,3.0,514.0,327.28,246.87
2016,1,13,14,15,935.5,59.0,2.65,3.0,486.0,282.03,203.65
2016,1,13,14,30,923.0,58.0,2.6,3.0,458.0,236.07,160.26
2016,1,13,14,45,903.5,56.5,2.55,3.0,424.0,188.1,117.25
2016,1,13,15,0,884.0,55.0,2.5,3.0,390.0,140.51,78.59
2016,1,13,15,15,858.0,53.0,2.2,2.5,350.5,92.76,47.87
2016,1,13,15,30,832.0,51.0,1.9,2.0,311.0,46.46,37.82
2016,1,13,15,45,792.0,48.0,1.6,1.5,267.5,35.99,28.15
2016,1,13,16,0,752.0,45.0,1.3,1.0,224.0,34.68,26.93
2016,1,13,16,15,691.5,40.0,1.3,0.5,179.0,31.61,23.92
2016,1,13,16,30,631.0,35.0,1.3,0.0,134.0,28.52,20.76
2016,1,13,16,45,522.0,28.0,1.35,-0.5,91.5,23.42,15.44
2016,1,13,17,0,413.0,21.0,1.4,-1.0,49.0,18.22,6.69
2016,1,13,17,15,206.5,10.5,1.4,-1.0,24.5,10.01,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.5,12.5,2.75,-0.5,28.0,91.36,0.0
2016,1,14,8,0,391.0,25.0,3.0,0.0,56.0,218.82,156.31
2016,1,14,8,15,492.0,33.0,2.95,0.0,98.0,287.86,238.71
2016,1,14,8,30,593.0,41.0,2.9,0.0,140.0,359.55,305.93
2016,1,14,8,45,653.0,46.5,2.9,0.5,184.5,410.62,352.83
2016,1,14,9,0,713.0,52.0,2.9,1.0,229.0,462.14,398.19
2016,1,14,9,15,751.0,55.5,2.9,2.0,271.5,499.05,428.98
2016,1,14,9,30,789.0,59.0,2.9,3.0,314.0,534.63,457.35
2016,1,14,9,45,819.0,61.0,2.9,4.0,353.0,562.1,478.07
2016,1,14,10,0,849.0,63.0,2.9,5.0,392.0,587.36,496.26
2016,1,14,10,15,866.5,65.0,3.0,5.5,424.5,599.14,504.48
2016,1,14,10,30,884.0,67.0,3.1,6.0,457.0,611.78,513.05
2016,1,14,10,45,896.0,68.5,3.25,6.5,483.5,617.58,516.12
2016,1,14,11,0,908.0,70.0,3.4,7.0,510.0,620.26,516.57
2016,1,14,11,15,916.0,71.0,3.4,7.5,529.0,616.83,511.59
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,610.2,503.96
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,597.32,491.46
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,581.32,476.32
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,561.2,458.24
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,538.16,437.49
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,510.11,411.72
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,479.44,383.39
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,444.96,351.88
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,408.4,318.05
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.0,368.2,280.24
2016,1,14,14,0,913.0,67.0,2.9,11.0,506.0,326.49,240.78
2016,1,14,14,15,900.5,65.5,2.7,10.5,479.5,282.11,199.86
2016,1,14,14,30,888.0,64.0,2.5,10.0,453.0,237.08,158.71
2016,1,14,14,45,871.0,62.0,2.3,10.0,419.5,190.48,117.7
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,144.09,80.53
2016,1,14,15,15,827.5,57.5,1.95,9.0,347.5,92.43,46.47
2016,1,14,15,30,801.0,55.0,1.8,8.0,309.0,47.05,37.46
2016,1,14,15,45,762.0,51.5,1.7,7.5,266.0,38.75,29.99
2016,1,14,16,0,723.0,48.0,1.6,7.0,223.0,37.14,28.5
2016,1,14,16,15,662.5,43.0,1.6,6.0,178.5,34.17,25.72
2016,1,14,16,30,602.0,38.0,1.6,5.0,134.0,31.22,22.79
2016,1,14,16,45,494.5,30.0,1.65,4.5,92.0,25.25,16.77
2016,1,14,17,0,387.0,22.0,1.7,4.0,50.0,19.11,7.87
2016,1,14,17,15,193.5,11.0,1.65,3.5,25.0,10.48,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.0,0.6,1.0,9.0,8.58,0.0
2016,1,15,8,0,0.0,18.0,0.4,1.0,18.0,16.7,7.12
2016,1,15,8,15,0.0,32.0,0.4,1.0,32.0,30.14,20.56
2016,1,15,8,30,0.0,46.0,0.4,1.0,46.0,44.36,33.69
2016,1,15,8,45,0.0,61.0,0.45,1.5,61.0,59.43,47.32
2016,1,15,9,0,0.0,76.0,0.5,2.0,76.0,74.27,60.54
2016,1,15,9,15,0.0,90.0,0.6,2.0,90.0,87.83,72.54
2016,1,15,9,30,0.0,104.0,0.7,2.0,104.0,101.31,84.3
2016,1,15,9,45,0.0,109.5,0.8,2.5,109.5,105.65,87.8
2016,1,15,10,0,0.0,115.0,0.9,3.0,115.0,110.23,91.47
2016,1,15,10,15,0.0,113.5,1.2,3.0,113.5,107.86,89.28
2016,1,15,10,30,0.0,112.0,1.5,3.0,112.0,105.81,87.38
2016,1,15,10,45,0.0,105.0,1.8,3.5,105.0,98.58,80.85
2016,1,15,11,0,0.0,98.0,2.1,4.0,98.0,91.63,74.59
2016,1,15,11,15,0.0,114.5,2.25,4.0,114.5,107.35,88.07
2016,1,15,11,30,0.0,131.0,2.4,4.0,131.0,122.97,101.38
2016,1,15,11,45,0.0,90.5,2.55,4.5,90.5,84.34,67.89
2016,1,15,12,0,0.0,50.0,2.7,5.0,50.0,46.5,35.01
2016,1,15,12,15,0.0,51.5,2.75,5.0,51.5,47.9,36.23
2016,1,15,12,30,0.0,53.0,2.8,5.0,53.0,49.3,37.44
2016,1,15,12,45,0.0,50.5,2.85,5.5,50.5,46.97,35.35
2016,1,15,13,0,0.0,48.0,2.9,6.0,48.0,44.64,33.27
2016,1,15,13,15,0.0,41.5,2.95,6.0,41.5,38.58,28.03
2016,1,15,13,30,0.0,35.0,3.0,6.0,35.0,32.52,22.79
2016,1,15,13,45,0.0,36.0,3.1,6.5,36.0,33.45,23.57
2016,1,15,14,0,0.0,37.0,3.2,7.0,37.0,34.38,24.37
2016,1,15,14,15,0.0,28.0,3.2,7.0,28.0,26.0,17.1
2016,1,15,14,30,0.0,19.0,3.2,7.0,19.0,17.63,9.81
2016,1,15,14,45,0.0,31.0,3.25,7.0,31.0,28.78,19.62
2016,1,15,15,0,0.0,43.0,3.3,7.0,43.0,39.94,29.44
2016,1,15,15,15,0.0,38.5,3.35,7.0,38.5,35.75,25.81
2016,1,15,15,30,0.0,34.0,3.4,7.0,34.0,31.56,22.16
2016,1,15,15,45,0.0,29.0,3.45,7.0,29.0,26.9,19.15
2016,1,15,16,0,0.0,24.0,3.5,7.0,24.0,22.25,14.83
2016,1,15,16,15,0.0,19.0,3.3,7.0,19.0,17.61,10.47
2016,1,15,16,30,0.0,14.0,3.1,7.0,14.0,12.97,6.09
2016,1,15,16,45,0.0,9.5,2.95,7.0,9.5,8.79,2.11
2016,1,15,17,0,0.0,5.0,2.8,7.0,5.0,4.62,0.0
2016,1,15,17,15,0.0,2.5,2.8,6.5,2.5,2.38,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,28.0,84.48,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,56.0,211.31,152.09
2016,1,16,8,15,452.0,36.5,2.7,3.5,98.0,280.1,229.88
2016,1,16,8,30,554.0,46.0,2.7,4.0,140.0,352.76,296.19
2016,1,16,8,45,620.0,51.0,2.75,5.0,184.5,405.04,342.71
2016,1,16,9,0,686.0,56.0,2.8,6.0,229.0,454.91,385.37
2016,1,16,9,15,351.0,88.5,2.85,6.5,178.0,315.01,268.32
2016,1,16,9,30,16.0,121.0,2.9,7.0,127.0,129.34,107.01
2016,1,16,9,45,60.5,144.5,3.0,7.5,168.0,186.9,156.88
2016,1,16,10,0,105.0,168.0,3.1,8.0,209.0,245.97,206.62
2016,1,16,10,15,485.5,120.0,3.2,8.5,333.5,436.25,367.93
2016,1,16,10,30,866.0,72.0,3.3,9.0,458.0,614.54,511.33
2016,1,16,10,45,878.5,73.5,3.4,9.5,484.0,620.5,513.26
2016,1,16,11,0,891.0,75.0,3.5,10.0,510.0,620.62,511.62
2016,1,16,11,15,898.0,76.0,3.55,10.0,529.0,616.83,507.51
2016,1,16,11,30,905.0,77.0,3.6,10.0,548.0,609.91,500.81
2016,1,16,11,45,908.5,77.5,3.65,10.0,559.0,597.32,489.52
2016,1,16,12,0,912.0,78.0,3.7,10.0,570.0,581.7,475.64
2016,1,16,12,15,913.0,78.5,3.7,10.0,573.5,561.76,457.94
2016,1,16,12,30,914.0,79.0,3.7,10.0,577.0,538.98,437.65
2016,1,16,12,45,910.5,79.0,3.75,10.5,572.5,510.82,412.05
2016,1,16,13,0,907.0,79.0,3.8,11.0,568.0,480.29,384.09
2016,1,16,13,15,901.5,78.5,3.75,11.0,555.5,446.23,353.31
2016,1,16,13,30,896.0,78.0,3.7,11.0,543.0,410.23,320.31
2016,1,16,13,45,546.0,148.5,3.65,11.0,429.0,315.35,245.98
2016,1,16,14,0,196.0,219.0,3.6,11.0,315.0,249.19,198.13
2016,1,16,14,15,523.0,146.0,3.45,10.5,382.5,255.86,192.23
2016,1,16,14,30,850.0,73.0,3.3,10.0,450.0,238.8,162.61
2016,1,16,14,45,831.5,70.5,3.15,10.0,417.0,192.69,121.7
2016,1,16,15,0,813.0,68.0,3.0,10.0,384.0,147.08,84.49
2016,1,16,15,15,785.5,65.0,2.65,9.5,345.5,101.21,53.76
2016,1,16,15,30,758.0,62.0,2.3,9.0,307.0,57.22,35.75
2016,1,16,15,45,721.5,57.5,2.0,8.5,265.0,43.55,34.22
2016,1,16,16,0,685.0,53.0,1.7,8.0,223.0,41.25,32.15
2016,1,16,16,15,624.5,47.0,1.65,7.5,179.0,37.53,28.64
2016,1,16,16,30,564.0,41.0,1.6,7.0,135.0,33.77,24.96
2016,1,16,16,45,466.5,32.5,1.55,6.5,94.0,25.11,16.63
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,19.12,8.99
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,11.44,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,6.2,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,12.05,3.71
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,21.8,13.34
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,31.57,22.42
2016,1,17,8,45,0.0,44.5,2.7,0.0,44.5,41.35,31.44
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,51.26,40.49
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,61.96,50.13
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,72.61,59.61
2016,1,17,9,45,42.5,122.0,2.75,0.5,138.5,150.08,128.58
2016,1,17,10,0,85.0,167.0,2.8,1.0,200.0,224.91,193.44
2016,1,17,10,15,81.5,184.0,2.9,1.0,218.5,239.22,205.05
2016,1,17,10,30,78.0,201.0,3.0,1.0,237.0,252.98,216.26
2016,1,17,10,45,48.0,193.0,3.15,1.5,215.5,222.95,189.45
2016,1,17,11,0,18.0,185.0,3.3,2.0,194.0,188.14,158.66
2016,1,17,11,15,23.0,195.5,3.3,2.5,207.5,200.28,168.64
2016,1,17,11,30,28.0,206.0,3.3,3.0,221.0,212.15,178.22
2016,1,17,11,45,14.0,181.5,3.3,3.5,189.0,179.02,149.43
2016,1,17,12,0,0.0,157.0,3.3,4.0,157.0,147.11,121.79
2016,1,17,12,15,0.0,161.0,3.3,4.0,161.0,150.47,124.66
2016,1,17,12,30,0.0,165.0,3.3,4.0,165.0,153.78,127.45
2016,1,17,12,45,0.0,147.5,3.3,4.5,147.5,137.14,113.07
2016,1,17,13,0,0.0,130.0,3.3,5.0,130.0,120.73,98.94
2016,1,17,13,15,43.0,182.0,3.3,5.0,204.5,185.29,153.6
2016,1,17,13,30,86.0,234.0,3.3,5.0,279.0,243.61,201.66
2016,1,17,13,45,452.5,168.5,3.35,5.0,392.0,303.11,243.62
2016,1,17,14,0,819.0,103.0,3.4,5.0,505.0,337.13,259.16
2016,1,17,14,15,805.0,100.5,3.3,5.0,478.0,290.98,215.95
2016,1,17,14,30,791.0,98.0,3.2,5.0,451.0,247.63,175.54
2016,1,17,14,45,395.5,110.5,3.15,5.0,287.0,153.97,110.46
2016,1,17,15,0,0.0,123.0,3.1,5.0,123.0,110.48,91.14
2016,1,17,15,15,0.0,111.0,2.8,4.5,111.0,99.42,81.89
2016,1,17,15,30,0.0,99.0,2.5,4.0,99.0,88.4,72.52
2016,1,17,15,45,327.0,81.5,2.25,4.0,164.0,58.11,48.28
2016,1,17,16,0,654.0,64.0,2.0,4.0,229.0,46.56,37.58
2016,1,17,16,15,591.5,57.0,1.9,3.0,184.5,42.69,33.96
2016,1,17,16,30,529.0,50.0,1.8,2.0,140.0,38.78,30.11
2016,1,17,16,45,442.0,39.0,1.7,1.5,98.5,30.95,22.36
2016,1,17,17,0,355.0,28.0,1.6,1.0,57.0,22.81,12.65
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.5,13.34,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,116.38,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,275.37,206.98
2016,1,18,8,15,605.5,29.5,3.3,-2.5,111.5,342.08,287.41
2016,1,18,8,30,700.0,36.0,3.4,-2.0,157.0,412.56,354.17
2016,1,18,8,45,755.0,40.0,3.55,-2.0,204.0,458.58,398.38
2016,1,18,9,0,810.0,44.0,3.7,-2.0,251.0,508.02,443.53
2016,1,18,9,15,845.0,47.0,3.7,-1.5,295.5,544.71,475.24
2016,1,18,9,30,880.0,50.0,3.7,-1.0,340.0,580.04,504.49
2016,1,18,9,45,905.0,51.5,3.75,-1.0,380.0,605.71,525.84
2016,1,18,10,0,930.0,53.0,3.8,-1.0,420.0,628.98,544.66
2016,1,18,10,15,946.0,55.0,3.8,-1.0,454.5,644.66,556.61
2016,1,18,10,30,962.0,57.0,3.8,-1.0,489.0,657.24,565.78
2016,1,18,10,45,974.0,57.5,3.85,-1.0,517.0,662.39,569.04
2016,1,18,11,0,986.0,58.0,3.9,-1.0,545.0,664.18,569.45
2016,1,18,11,15,993.5,59.0,3.9,-0.5,565.5,660.39,563.9
2016,1,18,11,30,1001.0,60.0,3.9,0.0,586.0,653.12,555.44
2016,1,18,11,45,1005.0,60.0,3.95,0.0,598.0,639.27,542.79
2016,1,18,12,0,1009.0,60.0,4.0,0.0,610.0,622.07,527.16
2016,1,18,12,15,1010.5,60.5,4.05,0.0,614.5,600.74,507.82
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,576.24,485.45
2016,1,18,12,45,1008.5,62.0,4.15,0.0,615.0,546.76,458.48
2016,1,18,13,0,1005.0,63.0,4.2,0.0,611.0,514.58,428.64
2016,1,18,13,15,1001.0,62.5,4.15,0.0,598.5,478.19,394.35
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,439.5,357.37
2016,1,18,13,45,990.5,61.0,4.1,0.0,566.0,397.36,316.83
2016,1,18,14,0,984.0,60.0,4.1,0.0,546.0,353.49,274.07
2016,1,18,14,15,973.0,58.5,4.0,0.0,518.0,306.47,228.22
2016,1,18,14,30,962.0,57.0,3.9,0.0,490.0,258.52,181.79
2016,1,18,14,45,947.0,55.5,3.85,-0.5,456.0,209.19,135.97
2016,1,18,15,0,932.0,54.0,3.8,-1.0,422.0,159.74,93.35
2016,1,18,15,15,909.0,52.0,3.55,-1.0,382.0,109.42,57.0
2016,1,18,15,30,886.0,50.0,3.3,-1.0,342.0,60.21,34.26
2016,1,18,15,45,852.5,47.0,3.1,-1.5,297.5,39.47,31.76
2016,1,18,16,0,819.0,44.0,2.9,-2.0,253.0,37.22,29.66
2016,1,18,16,15,766.0,40.0,2.6,-2.5,206.0,34.07,26.6
2016,1,18,16,30,713.0,36.0,2.3,-3.0,159.0,28.95,21.56
2016,1,18,16,45,620.0,29.5,2.0,-3.5,113.0,24.34,16.82
2016,1,18,17,0,527.0,23.0,1.7,-4.0,67.0,19.91,11.0
2016,1,18,17,15,263.5,11.5,1.7,-4.0,33.5,10.96,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.0,12.0,2.7,-7.0,33.5,115.88,0.0
2016,1,19,8,0,504.0,24.0,2.9,-7.0,67.0,274.43,211.11
2016,1,19,8,15,597.0,31.0,2.95,-6.5,112.5,340.98,290.6
2016,1,19,8,30,690.0,38.0,3.0,-6.0,158.0,411.42,357.83
2016,1,19,8,45,742.0,42.5,3.15,-6.0,204.5,460.1,404.58
2016,1,19,9,0,794.0,47.0,3.3,-6.0,251.0,508.81,449.49
2016,1,19,9,15,828.0,50.5,3.3,-5.5,295.0,541.64,478.27
2016,1,19,9,30,862.0,54.0,3.3,-5.0,339.0,576.81,507.65
2016,1,19,9,45,884.0,56.0,3.35,-5.0,378.5,601.14,528.05
2016,1,19,10,0,906.0,58.0,3.4,-5.0,418.0,623.06,545.91
2016,1,19,10,15,921.5,60.0,3.4,-4.5,452.0,638.3,556.7
2016,1,19,10,30,937.0,62.0,3.4,-4.0,486.0,650.53,564.71
2016,1,19,10,45,947.0,63.5,3.4,-3.5,513.0,655.64,566.69
2016,1,19,11,0,957.0,65.0,3.4,-3.0,540.0,657.46,565.86
2016,1,19,11,15,964.0,66.0,3.4,-2.5,560.0,653.55,560.29
2016,1,19,11,30,971.0,67.0,3.4,-2.0,580.0,646.27,551.89
2016,1,19,11,45,974.0,67.5,3.4,-2.0,592.0,632.77,539.28
2016,1,19,12,0,977.0,68.0,3.4,-2.0,604.0,616.03,523.83
2016,1,19,12,15,978.5,68.5,3.4,-1.5,608.0,595.27,503.96
2016,1,19,12,30,980.0,69.0,3.4,-1.0,612.0,571.44,481.25
2016,1,19,12,45,978.5,68.5,3.45,-1.0,607.5,542.17,454.67
2016,1,19,13,0,977.0,68.0,3.5,-1.0,603.0,510.22,425.25
2016,1,19,13,15,973.0,67.5,3.5,-1.0,591.0,474.66,392.03
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,436.87,356.16
2016,1,19,13,45,961.0,66.0,3.5,-1.0,559.0,395.17,316.27
2016,1,19,14,0,953.0,65.0,3.5,-1.0,539.0,351.91,274.31
2016,1,19,14,15,942.0,64.0,3.45,-1.0,512.0,306.5,230.09
2016,1,19,14,30,931.0,63.0,3.4,-1.0,485.0,260.19,185.22
2016,1,19,14,45,914.0,61.5,3.35,-1.0,451.0,211.74,139.95
2016,1,19,15,0,897.0,60.0,3.3,-1.0,417.0,163.4,97.94
2016,1,19,15,15,874.0,57.5,3.1,-1.0,377.5,114.13,61.75
2016,1,19,15,30,851.0,55.0,2.9,-1.0,338.0,66.01,38.27
2016,1,19,15,45,816.5,51.5,2.7,-1.5,294.5,38.28,30.64
2016,1,19,16,0,782.0,48.0,2.5,-2.0,251.0,36.62,29.11
2016,1,19,16,15,728.5,43.5,2.2,-2.5,204.5,34.07,26.63
2016,1,19,16,30,675.0,39.0,1.9,-3.0,158.0,31.55,24.04
2016,1,19,16,45,582.5,32.0,1.65,-3.5,113.0,26.58,18.95
2016,1,19,17,0,490.0,25.0,1.4,-4.0,68.0,21.52,12.69
2016,1,19,17,15,245.0,12.5,1.4,-4.0,34.0,10.47,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.0,16.5,0.55,-6.0,28.0,87.86,0.0
2016,1,20,8,0,268.0,33.0,0.7,-6.0,56.0,183.86,141.07
2016,1,20,8,15,367.0,45.0,0.85,-5.5,97.5,251.9,212.9
2016,1,20,8,30,466.0,57.0,1.0,-5.0,139.0,324.87,279.87
2016,1,20,8,45,520.0,66.5,1.15,-4.5,181.5,375.13,325.65
2016,1,20,9,0,574.0,76.0,1.3,-4.0,224.0,425.95,370.4
2016,1,20,9,15,384.0,106.0,1.4,-3.5,212.5,358.08,312.48
2016,1,20,9,30,194.0,136.0,1.5,-3.0,201.0,266.81,232.92
2016,1,20,9,45,183.5,153.5,1.65,-2.5,220.5,279.81,243.92
2016,1,20,10,0,173.0,171.0,1.8,-2.0,240.0,291.68,253.13
2016,1,20,10,15,256.5,176.0,1.9,-1.5,288.0,354.4,306.5
2016,1,20,10,30,340.0,181.0,2.0,-1.0,336.0,408.46,351.33
2016,1,20,10,45,318.0,196.5,2.15,-1.0,348.0,408.0,349.79
2016,1,20,11,0,296.0,212.0,2.3,-1.0,360.0,406.16,347.4
2016,1,20,11,15,285.0,223.0,2.4,-0.5,369.5,405.06,345.12
2016,1,20,11,30,274.0,234.0,2.5,0.0,379.0,402.91,341.97
2016,1,20,11,45,253.5,242.5,2.7,0.0,379.0,391.83,332.19
2016,1,20,12,0,233.0,251.0,2.9,0.0,379.0,375.68,318.27
2016,1,20,12,15,312.5,238.5,2.95,0.0,411.5,402.0,340.07
2016,1,20,12,30,392.0,226.0,3.0,0.0,444.0,419.52,353.85
2016,1,20,12,45,339.0,235.0,3.15,0.0,423.0,387.97,326.58
2016,1,20,13,0,286.0,244.0,3.3,0.0,402.0,358.1,300.93
2016,1,20,13,15,171.5,237.0,3.35,0.0,331.0,289.57,243.42
2016,1,20,13,30,57.0,230.0,3.4,0.0,260.0,230.22,194.0
2016,1,20,13,45,40.5,212.0,3.45,0.5,233.5,204.57,172.12
2016,1,20,14,0,24.0,194.0,3.5,1.0,207.0,182.76,153.57
2016,1,20,14,15,21.0,183.0,3.45,1.0,194.0,170.2,142.97
2016,1,20,14,30,18.0,172.0,3.4,1.0,181.0,157.92,132.59
2016,1,20,14,45,9.0,139.0,3.35,1.0,143.5,126.79,106.1
2016,1,20,15,0,0.0,106.0,3.3,1.0,106.0,96.62,80.29
2016,1,20,15,15,0.0,95.5,3.1,0.5,95.5,87.02,72.13
2016,1,20,15,30,0.0,85.0,2.9,0.0,85.0,77.47,63.89
2016,1,20,15,45,0.0,73.5,2.7,0.0,73.5,67.24,57.56
2016,1,20,16,0,0.0,62.0,2.5,0.0,62.0,57.06,48.01
2016,1,20,16,15,0.0,50.0,2.4,0.0,50.0,46.36,37.84
2016,1,20,16,30,0.0,38.0,2.3,0.0,38.0,35.3,27.23
2016,1,20,16,45,0.0,27.0,2.25,0.0,27.0,25.06,17.31
2016,1,20,17,0,0.0,16.0,2.2,0.0,16.0,14.83,7.01
2016,1,20,17,15,0.0,8.0,2.15,0.0,8.0,7.41,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,15.5,1.7,-3.5,31.5,107.71,0.0
2016,1,21,8,0,359.0,31.0,1.9,-3.0,63.0,224.19,172.81
2016,1,21,8,15,459.0,41.0,2.0,-2.0,106.5,293.33,246.59
2016,1,21,8,30,559.0,51.0,2.1,-1.0,150.0,367.27,314.0
2016,1,21,8,45,628.5,56.5,2.25,-0.5,196.5,423.41,364.81
2016,1,21,9,0,698.0,62.0,2.4,0.0,243.0,480.61,414.68
2016,1,21,9,15,737.0,66.5,2.45,0.0,287.0,516.2,445.6
2016,1,21,9,30,776.0,71.0,2.5,0.0,331.0,554.54,477.7
2016,1,21,9,45,809.5,72.5,2.6,0.0,372.0,584.54,502.4
2016,1,21,10,0,843.0,74.0,2.7,0.0,413.0,612.33,524.78
2016,1,21,10,15,743.0,93.5,2.65,0.5,410.0,577.56,493.73
2016,1,21,10,30,643.0,113.0,2.6,1.0,407.0,536.44,457.83
2016,1,21,10,45,780.0,96.0,2.6,1.5,473.0,597.49,506.75
2016,1,21,11,0,917.0,79.0,2.6,2.0,539.0,654.43,550.43
2016,1,21,11,15,925.0,80.0,2.5,2.0,559.0,651.35,545.71
2016,1,21,11,30,933.0,81.0,2.4,2.0,579.0,645.0,538.75
2016,1,21,11,45,940.0,81.0,2.3,2.5,592.0,633.72,526.89
2016,1,21,12,0,947.0,81.0,2.2,3.0,605.0,619.17,512.33
2016,1,21,12,15,948.5,81.0,2.1,3.0,609.0,598.4,493.6
2016,1,21,12,30,950.0,81.0,2.0,3.0,613.0,574.64,472.22
2016,1,21,12,45,950.5,80.0,1.95,3.0,609.5,546.51,447.26
2016,1,21,13,0,951.0,79.0,1.9,3.0,606.0,515.66,419.59
2016,1,21,13,15,946.5,78.5,1.8,3.0,594.0,480.56,387.72
2016,1,21,13,30,942.0,78.0,1.7,3.0,582.0,443.3,353.43
2016,1,21,13,45,935.0,76.5,1.65,3.0,562.5,402.27,315.54
2016,1,21,14,0,928.0,75.0,1.6,3.0,543.0,359.66,275.6
2016,1,21,14,15,916.0,73.5,1.55,3.0,515.5,314.31,232.98
2016,1,21,14,30,904.0,72.0,1.5,3.0,488.0,268.2,189.67
2016,1,21,14,45,886.5,70.0,1.5,3.0,454.0,215.93,142.3
2016,1,21,15,0,869.0,68.0,1.5,3.0,420.0,167.84,100.98
2016,1,21,15,15,844.0,65.5,1.3,2.5,380.5,119.26,65.11
2016,1,21,15,30,819.0,63.0,1.1,2.0,341.0,72.24,40.72
2016,1,21,15,45,780.5,59.5,0.9,1.5,297.0,44.66,36.26
2016,1,21,16,0,742.0,56.0,0.7,1.0,253.0,43.27,35.06
2016,1,21,16,15,685.5,50.5,0.75,0.5,206.5,40.08,32.01
2016,1,21,16,30,629.0,45.0,0.8,0.0,160.0,36.9,28.81
2016,1,21,16,45,530.5,37.5,0.9,0.0,115.0,31.67,23.45
2016,1,21,17,0,432.0,30.0,1.0,0.0,70.0,24.09,15.19
2016,1,21,17,15,216.0,15.0,1.0,0.0,35.0,11.74,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
