Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,579.35,462.67
2016,2,1,12,45,857.0,97.5,4.8,17.5,610.0,552.63,439.45
2016,2,1,13,0,856.0,97.0,4.9,18.0,607.0,523.48,413.93
2016,2,1,13,15,851.5,96.5,4.9,18.0,595.5,490.38,385.42
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,455.35,354.77
2016,2,1,13,45,837.0,95.0,4.95,18.0,565.0,415.94,320.15
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,375.39,283.93
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,252.2,190.54
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,175.44,138.48
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,197.31,142.43
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,199.04,126.37
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,153.12,89.91
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,104.29,56.68
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,61.01,38.48
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,49.22,38.01
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,46.44,35.61
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,43.65,33.07
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,38.53,28.3
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,33.29,23.18
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,24.69,13.91
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.02,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.01,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,27.79,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,125.18,71.95
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,210.06,169.56
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,274.1,228.95
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,342.86,289.86
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,397.0,336.8
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,451.37,382.33
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,492.6,415.63
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,532.91,447.19
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,339.47,286.27
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,110.39,88.86
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,123.85,100.33
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,137.22,111.33
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,137.56,111.17
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,138.02,111.15
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,140.02,112.65
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,142.05,114.19
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,168.94,136.15
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,195.37,157.44
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,187.16,150.54
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,179.16,143.94
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,180.11,144.46
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,180.97,144.91
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,183.09,146.68
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,184.96,148.27
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,158.0,126.37
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,131.65,104.91
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,152.3,122.23
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,171.22,137.97
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,138.61,111.35
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,106.82,85.31
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,97.19,77.42
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,87.6,69.47
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,81.42,60.87
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,74.46,61.4
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,68.25,55.94
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,61.85,50.13
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,51.63,40.58
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,41.02,30.48
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,29.7,18.67
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,17.86,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.53,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.46,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.92,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.39,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.85,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.78,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.7,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,4.17,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,4.63,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,10.2,3.07
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,15.77,7.78
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,25.07,15.64
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,34.38,23.47
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,64.69,48.8
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,95.35,74.11
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,63.31,47.37
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,31.61,20.86
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,28.36,18.08
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,25.1,15.31
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,40.47,28.09
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,55.86,40.85
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,42.8,29.95
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,29.76,19.09
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,67.99,50.75
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,105.94,81.96
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,93.04,71.44
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,80.12,60.9
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,135.47,106.13
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,186.34,147.05
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,113.94,88.52
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,39.02,27.12
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,35.76,24.48
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,32.5,21.8
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,28.77,18.71
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,25.04,16.55
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,20.86,12.88
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,16.68,9.15
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,12.5,5.36
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,8.33,1.56
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,5.09,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.85,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.95,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,19.73,7.95
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,35.67,24.38
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,55.85,42.48
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,75.28,59.77
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,95.92,77.85
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,116.66,95.71
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,176.67,147.54
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,230.37,193.05
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,302.4,253.49
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,375.73,313.44
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,399.21,331.53
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,421.65,348.84
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,402.37,331.36
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,390.88,320.24
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,362.68,296.24
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,328.36,267.5
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,290.16,236.05
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,253.53,205.78
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,289.49,235.01
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,323.11,261.58
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,295.68,238.92
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,269.67,217.74
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,266.79,215.5
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,263.28,212.61
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,270.97,218.49
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,273.86,220.04
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,210.5,169.81
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,154.15,125.32
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,148.79,121.18
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,143.17,116.68
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,113.63,92.05
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,84.38,67.44
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,74.45,59.08
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,64.62,53.25
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,54.35,44.05
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,43.68,34.31
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,32.96,24.34
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,22.26,14.31
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,13.9,6.18
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,5.55,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.86,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,87.11,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,214.19,150.25
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,325.05,272.15
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,387.22,333.25
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,458.87,399.36
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,514.35,448.95
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,569.99,496.76
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,609.47,530.07
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,647.25,561.02
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,672.32,580.06
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,699.5,600.16
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,715.55,610.3
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,728.48,617.87
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,735.53,621.1
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,739.15,621.78
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,735.6,617.7
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,728.53,610.73
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,715.59,597.99
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,699.19,582.45
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,676.99,562.75
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,651.61,540.29
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,622.1,514.45
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,589.68,485.79
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,552.81,452.81
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,513.56,417.2
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,470.67,377.31
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,426.03,335.26
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,378.16,290.41
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,329.21,244.06
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,278.15,196.07
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,226.98,148.99
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,174.87,104.42
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,123.63,66.69
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,66.99,36.0
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,41.08,32.43
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,39.18,30.83
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,37.31,29.13
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,34.05,26.0
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,30.8,22.67
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,23.93,15.4
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,16.82,0.0
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,9.05,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,16.2,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,138.21,98.96
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,240.69,201.0
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,297.83,254.61
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,357.7,308.27
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,401.97,346.32
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,446.39,382.77
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,461.68,393.34
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,470.11,397.96
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,528.1,442.04
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,581.7,480.51
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,570.13,467.35
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,550.66,449.1
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,532.69,432.63
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,504.4,408.51
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,494.12,399.93
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,482.62,390.21
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,600.25,482.66
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,693.26,551.72
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,671.85,533.76
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,647.33,514.62
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,618.02,491.42
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,586.05,465.63
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,550.16,435.78
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,511.98,403.38
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,469.51,366.82
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,425.65,328.25
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,379.23,287.2
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,331.86,244.43
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,266.5,188.64
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,211.16,142.15
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,164.7,102.35
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,118.73,67.68
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,75.93,44.24
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,49.17,39.75
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,46.74,37.66
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,44.33,35.43
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,36.87,28.41
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,33.33,24.79
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,25.91,17.12
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,18.15,1.23
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,10.48,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,7.63,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,21.67,11.26
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,37.39,26.96
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,56.17,44.26
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,74.37,60.9
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,93.41,77.97
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,112.33,94.63
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,110.22,92.43
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,108.9,90.88
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,128.78,107.66
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,148.51,124.01
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,135.38,112.39
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,123.03,101.52
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,158.14,131.28
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,193.06,160.37
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,199.61,165.61
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,206.09,170.86
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,189.14,156.13
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,172.69,141.91
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,178.71,146.94
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,184.55,151.81
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,233.38,192.79
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,277.33,229.12
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,275.78,227.47
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,273.5,225.31
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,251.44,206.94
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,230.38,189.51
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,228.98,187.9
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,225.62,184.36
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,218.15,175.86
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,208.35,164.86
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,182.91,142.81
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,155.97,120.73
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,122.09,96.14
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,99.84,86.36
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,86.99,74.88
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,73.67,62.67
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,60.18,49.95
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,46.21,36.57
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,32.1,22.74
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,17.52,3.02
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,10.01,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,7.15,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,99.73,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,216.25,163.34
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,307.77,256.26
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,373.13,316.04
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,441.83,375.75
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,373.18,318.83
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,285.92,244.1
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,328.52,280.44
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,371.42,315.57
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,294.83,248.9
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,215.29,179.03
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,239.42,199.2
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,263.21,218.62
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,284.71,235.65
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,305.68,252.09
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,237.28,194.99
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,167.4,136.25
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,196.71,160.73
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,225.41,184.29
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,313.74,257.86
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,395.93,324.5
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,289.81,237.68
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,192.4,157.14
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,186.39,152.71
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,180.47,148.15
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,136.61,111.47
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,93.02,74.67
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,106.01,85.95
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,118.61,96.84
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,117.25,95.85
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,115.75,94.78
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,115.29,94.59
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,114.42,94.05
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,102.06,83.59
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,89.96,76.85
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,76.72,65.0
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,63.33,52.79
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,50.8,41.16
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,44.47,34.93
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,32.75,23.37
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,20.58,6.31
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,12.39,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.86,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,5.55,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,15.76,7.13
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,25.99,17.14
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,38.1,28.32
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,50.8,39.97
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,64.09,51.9
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,77.28,63.55
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,127.51,108.33
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,187.14,160.6
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,203.67,174.19
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,220.0,187.5
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,391.45,337.96
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,555.53,476.22
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,651.98,555.26
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,734.68,621.32
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,563.72,477.09
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,378.56,317.91
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,263.17,221.15
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,156.24,129.35
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,168.86,140.46
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,181.22,151.22
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,203.65,170.32
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,225.23,188.58
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,214.24,179.25
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,203.5,170.21
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,217.62,182.23
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,227.47,190.44
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,214.29,179.28
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,201.27,168.3
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,198.89,165.52
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,193.78,160.12
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,157.25,130.63
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,129.49,108.74
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,115.14,96.64
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,101.48,88.99
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,87.24,76.02
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,72.82,62.66
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,57.85,48.43
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,42.71,33.87
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,28.58,20.12
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,13.91,3.5
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,7.15,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,48.61,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,123.61,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,220.86,175.21
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,312.69,266.86
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,379.88,329.79
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,449.97,392.73
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,500.23,437.36
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,550.37,480.32
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,590.97,513.12
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,630.22,543.8
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,658.83,566.5
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,689.01,589.98
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,707.92,603.8
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,723.84,615.15
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,728.55,617.6
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,729.97,617.51
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,728.34,615.18
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,723.39,610.2
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,711.99,600.04
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,697.4,587.27
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,677.56,570.5
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,654.73,551.12
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,627.41,527.78
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,597.25,501.58
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,514.22,431.18
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,439.67,367.86
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,342.44,286.58
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,264.73,222.6
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,319.69,261.36
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,346.57,269.77
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,296.32,221.02
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,244.92,171.79
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,181.9,130.23
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,161.89,129.6
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,111.16,79.15
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,49.3,40.72
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,47.34,39.03
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,45.42,37.25
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,40.66,32.65
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,35.78,27.76
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,28.65,20.41
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,19.45,8.22
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,11.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,72.97,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,173.34,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,270.53,218.35
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,365.75,313.55
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,431.13,375.36
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,498.71,436.19
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,549.58,481.5
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,600.11,524.86
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,637.69,554.94
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,673.43,582.56
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,695.93,599.51
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,720.61,617.9
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,736.41,627.56
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,749.06,634.78
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,755.62,638.65
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,758.74,640.0
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,755.38,636.48
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,748.51,630.42
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,735.4,617.9
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,718.85,602.43
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,697.57,583.91
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,673.07,562.61
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,643.53,536.23
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,611.14,507.18
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,574.31,474.77
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,535.1,439.71
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,491.76,400.61
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,446.77,359.18
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,399.39,314.63
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,350.94,268.43
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,299.82,219.91
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,248.63,171.74
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,196.16,124.56
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,139.11,78.2
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,87.58,46.29
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,44.19,35.69
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,42.46,34.22
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,40.75,32.66
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,37.66,29.68
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,34.59,26.53
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,27.94,19.73
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,21.08,10.18
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,11.44,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
