Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,0,0.0,67.0,3.4,12.0,67.0,62.36,47.53
2016,2,22,10,15,1.0,119.5,3.35,12.0,120.5,113.29,90.24
2016,2,22,10,30,2.0,172.0,3.3,12.0,174.0,165.62,133.35
2016,2,22,10,45,4.0,183.5,3.3,12.5,187.0,177.79,142.8
2016,2,22,11,0,6.0,195.0,3.3,13.0,200.0,189.87,152.16
2016,2,22,11,15,3.5,182.5,3.25,13.0,186.0,175.11,139.83
2016,2,22,11,30,1.0,170.0,3.2,13.0,172.0,160.74,127.9
2016,2,22,11,45,0.5,134.0,3.2,13.0,135.0,125.79,99.19
2016,2,22,12,0,0.0,98.0,3.2,13.0,98.0,91.44,70.82
2016,2,22,12,15,0.0,74.0,3.15,13.0,74.0,68.98,52.19
2016,2,22,12,30,0.0,50.0,3.1,13.0,50.0,46.57,33.5
2016,2,22,12,45,3.5,128.0,3.05,13.5,131.0,121.47,95.55
2016,2,22,13,0,7.0,206.0,3.0,14.0,212.0,195.28,155.26
2016,2,22,13,15,3.5,148.0,2.95,14.0,151.0,139.42,109.87
2016,2,22,13,30,0.0,90.0,2.9,14.0,90.0,83.93,64.4
2016,2,22,13,45,0.0,125.5,2.85,14.0,125.5,116.53,91.42
2016,2,22,14,0,0.0,161.0,2.8,14.0,161.0,148.38,117.58
2016,2,22,14,15,0.0,132.0,2.75,13.5,132.0,122.02,96.29
2016,2,22,14,30,0.0,103.0,2.7,13.0,103.0,95.72,74.87
2016,2,22,14,45,0.0,98.5,2.65,13.0,98.5,91.54,71.58
2016,2,22,15,0,0.0,94.0,2.6,13.0,94.0,87.38,68.26
2016,2,22,15,15,0.0,78.0,2.6,12.5,78.0,72.62,56.15
2016,2,22,15,30,0.0,62.0,2.6,12.0,62.0,57.67,43.74
2016,2,22,15,45,0.0,55.0,2.6,12.0,55.0,51.13,38.3
2016,2,22,16,0,0.0,48.0,2.6,12.0,48.0,44.6,32.81
2016,2,22,16,15,0.0,41.5,2.6,11.5,41.5,38.54,29.25
2016,2,22,16,30,0.0,35.0,2.6,11.0,35.0,32.48,23.87
2016,2,22,16,45,0.0,28.0,2.65,10.5,28.0,25.97,17.98
2016,2,22,17,0,0.0,21.0,2.7,10.0,21.0,19.46,12.01
2016,2,22,17,15,0.0,14.5,2.75,10.0,14.5,13.43,6.39
2016,2,22,17,30,0.0,8.0,2.8,10.0,8.0,7.4,0.77
2016,2,22,17,45,0.0,4.0,2.85,10.0,4.0,3.7,0.0
2016,2,22,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,3.0,2.95,5.0,3.0,2.77,0.0
2016,2,23,7,30,0.0,6.0,3.0,5.0,6.0,5.55,0.0
2016,2,23,7,45,0.0,12.0,3.15,5.0,12.0,11.11,3.97
2016,2,23,8,0,0.0,18.0,3.3,5.0,18.0,16.68,9.03
2016,2,23,8,15,0.0,24.0,3.3,5.0,24.0,22.25,14.07
2016,2,23,8,30,0.0,30.0,3.3,5.0,30.0,27.83,19.07
2016,2,23,8,45,0.0,36.5,3.35,5.0,36.5,33.88,24.41
2016,2,23,9,0,0.0,43.0,3.4,5.0,43.0,39.94,29.7
2016,2,23,9,15,0.0,77.5,3.35,5.0,77.5,72.16,57.84
2016,2,23,9,30,0.0,112.0,3.3,5.0,112.0,106.41,87.35
2016,2,23,9,45,0.0,92.5,3.25,5.5,92.5,86.5,69.75
2016,2,23,10,0,0.0,73.0,3.2,6.0,73.0,67.96,53.47
2016,2,23,10,15,0.0,116.0,3.05,6.0,116.0,109.09,88.63
2016,2,23,10,30,0.0,159.0,2.9,6.0,159.0,151.1,123.95
2016,2,23,10,45,0.0,160.0,2.8,6.5,160.0,151.54,123.77
2016,2,23,11,0,0.0,161.0,2.7,7.0,161.0,152.07,123.76
2016,2,23,11,15,0.0,155.0,2.55,7.0,155.0,145.91,118.41
2016,2,23,11,30,0.0,149.0,2.4,7.0,149.0,139.89,113.23
2016,2,23,11,45,0.0,154.5,2.3,7.0,155.0,144.89,117.3
2016,2,23,12,0,0.0,160.0,2.2,7.0,161.0,149.86,121.33
2016,2,23,12,15,0.0,146.0,2.1,7.0,146.5,136.44,110.08
2016,2,23,12,30,0.0,132.0,2.0,7.0,132.0,123.18,99.0
2016,2,23,12,45,0.0,114.5,1.9,7.5,114.5,106.78,85.11
2016,2,23,13,0,0.0,97.0,1.8,8.0,97.0,90.48,71.32
2016,2,23,13,15,0.0,97.0,1.8,8.0,97.0,90.46,71.37
2016,2,23,13,30,0.0,97.0,1.8,8.0,97.0,90.44,71.41
2016,2,23,13,45,0.0,106.5,1.8,8.0,106.5,99.15,78.82
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,107.75,86.14
2016,2,23,14,15,0.0,112.0,1.8,8.0,112.0,103.99,83.1
2016,2,23,14,30,0.0,108.0,1.8,8.0,108.0,100.25,80.1
2016,2,23,14,45,0.0,100.5,1.8,8.0,100.5,93.36,74.44
2016,2,23,15,0,0.0,93.0,1.8,8.0,93.0,86.5,68.79
2016,2,23,15,15,0.0,55.5,1.8,8.0,55.5,51.62,39.09
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,16.71,8.93
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,14.84,7.35
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,12.98,5.75
2016,2,23,16,15,236.5,59.0,1.8,7.5,131.5,40.04,31.15
2016,2,23,16,30,473.0,104.0,1.8,7.0,249.0,74.5,62.7
2016,2,23,16,45,408.5,92.5,1.85,7.0,202.0,67.73,56.43
2016,2,23,17,0,344.0,81.0,1.9,7.0,155.0,60.69,49.77
2016,2,23,17,15,262.0,64.0,1.9,7.0,111.5,48.91,38.56
2016,2,23,17,30,180.0,47.0,1.9,7.0,68.0,37.84,27.61
2016,2,23,17,45,90.0,23.5,1.9,7.0,34.0,19.53,6.54
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,40.0,17.5,5.75,12.5,21.5,41.85,0.0
2016,2,24,7,30,80.0,35.0,5.9,13.0,43.0,98.73,73.45
2016,2,24,7,45,103.5,56.0,6.1,14.0,72.5,129.86,103.78
2016,2,24,8,0,127.0,77.0,6.3,15.0,102.0,169.98,139.23
2016,2,24,8,15,147.5,98.0,6.55,15.5,135.5,208.8,173.02
2016,2,24,8,30,168.0,119.0,6.8,16.0,169.0,248.02,206.32
2016,2,24,8,45,183.0,139.0,7.1,16.5,201.5,282.59,234.93
2016,2,24,9,0,198.0,159.0,7.4,17.0,234.0,317.09,262.87
2016,2,24,9,15,143.0,179.5,7.45,17.0,237.5,302.74,249.24
2016,2,24,9,30,88.0,200.0,7.5,17.0,241.0,275.07,224.64
2016,2,24,9,45,44.0,158.0,7.55,17.5,178.5,192.57,155.38
2016,2,24,10,0,0.0,116.0,7.6,18.0,116.0,109.36,85.15
2016,2,24,10,15,14.5,174.5,7.5,18.0,183.5,178.26,141.81
2016,2,24,10,30,29.0,233.0,7.4,18.0,251.0,256.95,205.36
2016,2,24,10,45,51.5,262.0,7.3,18.5,294.5,302.15,241.15
2016,2,24,11,0,74.0,291.0,7.2,19.0,338.0,346.44,275.71
2016,2,24,11,15,156.5,306.0,7.0,19.0,410.0,427.16,340.42
2016,2,24,11,30,239.0,321.0,6.8,19.0,482.0,496.7,395.22
2016,2,24,11,45,274.5,321.5,6.65,19.0,509.5,521.24,413.81
2016,2,24,12,0,310.0,322.0,6.5,19.0,537.0,536.39,425.19
2016,2,24,12,15,272.0,331.5,6.4,19.0,521.0,508.26,402.05
2016,2,24,12,30,234.0,341.0,6.3,19.0,505.0,477.07,376.76
2016,2,24,12,45,184.0,341.0,6.25,19.5,469.5,435.16,342.55
2016,2,24,13,0,134.0,341.0,6.2,20.0,434.0,395.6,310.34
2016,2,24,13,15,69.0,262.0,6.35,20.0,310.0,279.62,219.47
2016,2,24,13,30,4.0,183.0,6.5,20.0,186.0,171.24,133.17
2016,2,24,13,45,2.0,100.5,6.65,20.0,102.0,94.6,71.65
2016,2,24,14,0,0.0,18.0,6.8,20.0,18.0,16.74,8.12
2016,2,24,14,15,298.0,99.5,6.9,19.5,278.0,203.0,156.93
2016,2,24,14,30,596.0,181.0,7.0,19.0,538.0,358.1,273.09
2016,2,24,14,45,699.5,142.5,7.1,19.0,539.0,324.42,239.61
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,284.3,199.44
2016,2,24,15,15,785.5,100.5,7.15,18.5,501.0,234.72,155.76
2016,2,24,15,30,768.0,97.0,7.1,18.0,462.0,181.17,110.93
2016,2,24,15,45,760.0,88.5,7.05,17.5,420.5,135.28,76.78
2016,2,24,16,0,752.0,80.0,7.0,17.0,379.0,84.89,48.55
2016,2,24,16,15,713.5,75.0,6.75,16.5,329.5,49.92,38.64
2016,2,24,16,30,675.0,70.0,6.5,16.0,280.0,48.25,37.3
2016,2,24,16,45,611.5,64.5,6.25,15.5,229.0,46.09,35.43
2016,2,24,17,0,548.0,59.0,6.0,15.0,178.0,43.97,33.44
2016,2,24,17,15,455.0,49.0,5.95,14.5,130.0,37.72,27.59
2016,2,24,17,30,362.0,39.0,5.9,14.0,82.0,31.22,21.19
2016,2,24,17,45,214.0,24.5,5.85,13.5,46.5,19.89,7.46
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,9.53,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,18.5,18.0,5.2,2.5,20.0,27.87,0.28
2016,2,25,7,30,37.0,36.0,5.3,3.0,40.0,69.23,52.4
2016,2,25,7,45,55.5,57.5,5.4,3.5,67.5,105.98,87.02
2016,2,25,8,0,74.0,79.0,5.5,4.0,95.0,142.34,120.3
2016,2,25,8,15,91.0,99.5,5.7,4.5,123.5,176.64,151.21
2016,2,25,8,30,108.0,120.0,5.9,5.0,152.0,211.36,181.79
2016,2,25,8,45,434.0,101.0,6.1,5.5,263.5,424.8,370.25
2016,2,25,9,0,760.0,82.0,6.3,6.0,375.0,639.62,552.22
2016,2,25,9,15,556.0,132.0,6.35,6.0,360.5,561.71,483.36
2016,2,25,9,30,352.0,182.0,6.4,6.0,346.0,466.54,399.89
2016,2,25,9,45,178.0,176.5,6.5,6.5,260.0,322.15,274.71
2016,2,25,10,0,4.0,171.0,6.6,7.0,174.0,167.82,138.55
2016,2,25,10,15,22.5,209.5,6.6,7.0,223.5,220.17,183.11
2016,2,25,10,30,41.0,248.0,6.6,7.0,273.0,282.21,234.97
2016,2,25,10,45,37.0,254.5,6.6,7.5,277.5,283.24,234.72
2016,2,25,11,0,33.0,261.0,6.6,8.0,282.0,284.25,234.58
2016,2,25,11,15,37.5,274.5,6.6,8.0,299.5,298.72,246.24
2016,2,25,11,30,42.0,288.0,6.6,8.0,317.0,312.72,257.48
2016,2,25,11,45,109.5,315.0,6.6,8.0,391.5,384.79,317.72
2016,2,25,12,0,177.0,342.0,6.6,8.0,466.0,458.76,378.33
2016,2,25,12,15,287.5,323.5,6.55,8.0,526.0,512.13,422.8
2016,2,25,12,30,398.0,305.0,6.5,8.0,586.0,554.46,457.68
2016,2,25,12,45,330.0,320.0,6.5,8.0,552.5,510.08,420.16
2016,2,25,13,0,262.0,335.0,6.5,8.0,519.0,468.13,384.85
2016,2,25,13,15,347.0,307.5,6.45,8.0,547.0,476.85,392.17
2016,2,25,13,30,432.0,280.0,6.4,8.0,575.0,479.43,393.61
2016,2,25,13,45,296.0,296.0,6.35,8.0,495.5,406.19,332.61
2016,2,25,14,0,160.0,312.0,6.3,8.0,416.0,344.39,281.62
2016,2,25,14,15,89.0,267.5,6.2,8.0,325.0,271.43,221.95
2016,2,25,14,30,18.0,223.0,6.1,8.0,234.0,207.26,169.76
2016,2,25,14,45,66.5,236.5,6.05,8.0,273.5,225.2,183.72
2016,2,25,15,0,115.0,250.0,6.0,8.0,313.0,240.7,194.82
2016,2,25,15,15,479.0,167.5,5.8,7.5,401.0,226.1,167.61
2016,2,25,15,30,843.0,85.0,5.6,7.0,489.0,189.38,119.08
2016,2,25,15,45,421.5,67.0,5.45,7.0,269.0,84.53,49.99
2016,2,25,16,0,0.0,49.0,5.3,7.0,49.0,45.53,34.25
2016,2,25,16,15,0.0,43.0,5.1,6.5,43.0,39.94,31.11
2016,2,25,16,30,0.0,37.0,4.9,6.0,37.0,34.35,26.08
2016,2,25,16,45,309.5,46.0,4.7,6.0,114.5,30.52,22.54
2016,2,25,17,0,619.0,55.0,4.5,6.0,192.0,40.42,31.51
2016,2,25,17,15,531.5,46.0,4.35,5.5,142.0,34.91,26.17
2016,2,25,17,30,444.0,37.0,4.2,5.0,92.0,29.19,20.36
2016,2,25,17,45,222.0,25.5,4.05,4.5,53.0,20.69,9.33
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.34,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,17.0,3.05,0.0,17.0,15.78,0.53
2016,2,26,7,30,0.0,34.0,3.3,0.0,34.0,34.62,23.84
2016,2,26,7,45,9.0,55.0,3.6,0.5,57.0,62.37,49.42
2016,2,26,8,0,18.0,76.0,3.9,1.0,80.0,96.24,80.17
2016,2,26,8,15,27.0,96.0,4.0,1.0,103.5,123.1,104.59
2016,2,26,8,30,36.0,116.0,4.1,1.0,127.0,150.07,128.73
2016,2,26,8,45,426.0,95.5,4.2,1.5,260.0,414.46,364.72
2016,2,26,9,0,816.0,75.0,4.3,2.0,393.0,669.98,579.17
2016,2,26,9,15,842.5,78.5,4.25,2.5,441.5,707.91,605.38
2016,2,26,9,30,869.0,82.0,4.2,3.0,490.0,743.81,630.59
2016,2,26,9,45,892.0,83.0,4.2,3.5,534.0,771.83,649.49
2016,2,26,10,0,915.0,84.0,4.2,4.0,578.0,791.88,662.04
2016,2,26,10,15,927.5,86.0,4.2,4.0,614.5,807.62,672.52
2016,2,26,10,30,940.0,88.0,4.2,4.0,651.0,820.14,680.62
2016,2,26,10,45,951.5,88.0,4.2,4.5,681.0,826.29,682.76
2016,2,26,11,0,963.0,88.0,4.2,5.0,711.0,829.0,682.45
2016,2,26,11,15,695.5,184.5,4.2,5.0,642.0,726.6,600.87
2016,2,26,11,30,428.0,281.0,4.2,5.0,573.0,611.09,504.69
2016,2,26,11,45,448.5,277.5,4.2,5.5,588.0,611.18,504.09
2016,2,26,12,0,469.0,274.0,4.2,6.0,603.0,608.99,501.05
2016,2,26,12,15,727.0,182.0,4.2,6.0,696.5,683.32,562.87
2016,2,26,12,30,985.0,90.0,4.2,6.0,790.0,739.0,608.16
2016,2,26,12,45,978.5,92.5,4.25,6.0,785.0,707.9,582.2
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,674.17,554.25
2016,2,26,13,15,968.5,94.5,4.3,6.0,768.0,636.87,522.79
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,597.19,488.75
2016,2,26,13,45,956.0,94.5,4.3,6.0,734.5,553.53,450.72
2016,2,26,14,0,947.0,95.0,4.3,6.0,713.0,508.27,410.48
2016,2,26,14,15,937.5,93.5,4.25,6.0,684.5,459.68,366.48
2016,2,26,14,30,928.0,92.0,4.2,6.0,656.0,410.03,320.62
2016,2,26,14,45,912.0,91.0,4.2,6.0,620.0,357.99,272.17
2016,2,26,15,0,896.0,90.0,4.2,6.0,584.0,301.12,219.34
2016,2,26,15,15,877.5,87.5,4.05,5.5,542.0,247.31,169.83
2016,2,26,15,30,859.0,85.0,3.9,5.0,500.0,194.42,123.17
2016,2,26,15,45,829.5,82.5,3.8,5.0,452.0,141.62,81.98
2016,2,26,16,0,800.0,80.0,3.7,5.0,404.0,91.47,52.99
2016,2,26,16,15,764.0,75.5,3.35,4.5,353.0,55.32,45.53
2016,2,26,16,30,728.0,71.0,3.0,4.0,302.0,48.8,39.7
2016,2,26,16,45,671.5,64.5,2.65,3.5,249.5,45.84,37.03
2016,2,26,17,0,615.0,58.0,2.3,3.0,197.0,42.81,34.15
2016,2,26,17,15,527.0,49.0,2.15,2.0,146.5,37.41,28.93
2016,2,26,17,30,439.0,40.0,2.0,1.0,96.0,31.84,23.22
2016,2,26,17,45,285.0,26.5,1.85,0.5,56.0,21.53,10.91
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,12.39,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,165.5,20.0,1.75,-0.5,39.0,123.51,58.49
2016,2,27,7,30,331.0,40.0,1.9,0.0,78.0,243.4,201.04
2016,2,27,7,45,424.5,52.5,2.1,0.0,126.5,321.28,275.22
2016,2,27,8,0,518.0,65.0,2.3,0.0,175.0,404.78,350.91
2016,2,27,8,15,579.5,73.5,2.4,0.5,227.0,468.94,407.12
2016,2,27,8,30,641.0,82.0,2.5,1.0,279.0,534.76,462.51
2016,2,27,8,45,686.0,87.5,2.7,2.0,330.0,587.2,504.56
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,639.4,545.05
2016,2,27,9,15,760.5,97.5,2.95,3.5,429.0,678.63,574.29
2016,2,27,9,30,790.0,102.0,3.0,4.0,477.0,716.18,600.99
2016,2,27,9,45,815.0,104.5,3.15,4.5,520.5,742.65,619.24
2016,2,27,10,0,840.0,107.0,3.3,5.0,564.0,770.46,638.47
2016,2,27,10,15,854.5,110.0,3.35,5.0,600.5,788.03,650.43
2016,2,27,10,30,869.0,113.0,3.4,5.0,637.0,802.48,660.18
2016,2,27,10,45,882.0,114.0,3.5,5.5,667.0,810.36,664.18
2016,2,27,11,0,895.0,115.0,3.6,6.0,697.0,814.88,665.83
2016,2,27,11,15,901.0,116.0,3.6,6.0,718.0,810.68,661.77
2016,2,27,11,30,907.0,117.0,3.6,6.0,739.0,803.09,655.4
2016,2,27,11,45,913.0,116.5,3.65,6.5,752.5,790.55,644.57
2016,2,27,12,0,919.0,116.0,3.7,7.0,766.0,771.89,629.31
2016,2,27,12,15,919.5,116.0,3.65,7.0,770.0,750.03,611.66
2016,2,27,12,30,920.0,116.0,3.6,7.0,774.0,725.18,591.27
2016,2,27,12,45,930.5,109.5,3.6,7.5,772.5,697.6,567.92
2016,2,27,13,0,941.0,103.0,3.6,8.0,771.0,666.75,541.7
2016,2,27,13,15,937.5,102.5,3.55,8.0,758.5,630.32,511.32
2016,2,27,13,30,934.0,102.0,3.5,8.0,746.0,591.59,478.53
2016,2,27,13,45,928.5,100.5,3.45,8.5,725.5,548.86,441.08
2016,2,27,14,0,923.0,99.0,3.4,9.0,705.0,504.36,401.47
2016,2,27,14,15,913.5,97.0,3.35,9.0,677.0,456.26,358.87
2016,2,27,14,30,904.0,95.0,3.3,9.0,649.0,407.16,314.46
2016,2,27,14,45,894.0,91.5,3.25,9.0,614.0,351.4,263.85
2016,2,27,15,0,884.0,88.0,3.2,9.0,579.0,299.2,215.51
2016,2,27,15,15,866.0,85.5,3.0,8.5,537.5,246.02,167.21
2016,2,27,15,30,848.0,83.0,2.8,8.0,496.0,193.71,121.51
2016,2,27,15,45,826.5,78.5,2.6,8.0,449.5,140.52,79.75
2016,2,27,16,0,805.0,74.0,2.4,8.0,403.0,89.09,49.04
2016,2,27,16,15,769.5,69.5,2.1,7.5,352.5,50.09,40.24
2016,2,27,16,30,734.0,65.0,1.8,7.0,302.0,48.37,38.85
2016,2,27,16,45,686.5,58.5,1.5,6.5,250.5,44.83,35.69
2016,2,27,17,0,639.0,52.0,1.2,6.0,199.0,41.19,32.3
2016,2,27,17,15,554.0,44.5,1.2,5.0,148.5,33.28,24.86
2016,2,27,17,30,469.0,37.0,1.2,4.0,98.0,28.86,20.35
2016,2,27,17,45,318.0,25.0,1.2,3.5,57.5,19.94,10.06
2016,2,27,18,0,167.0,13.0,1.2,3.0,17.0,12.39,0.0
2016,2,27,18,15,83.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,142.65,80.81
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,284.23,234.0
2016,2,28,7,45,502.5,45.5,1.55,3.0,134.0,358.93,303.38
2016,2,28,8,0,591.0,55.0,1.7,4.0,184.0,438.89,373.35
2016,2,28,8,15,648.5,62.0,1.65,4.5,236.5,500.87,425.62
2016,2,28,8,30,706.0,69.0,1.6,5.0,289.0,564.4,476.61
2016,2,28,8,45,743.0,74.5,1.6,6.0,340.0,609.37,510.31
2016,2,28,9,0,780.0,80.0,1.6,7.0,391.0,657.85,544.8
2016,2,28,9,15,807.0,83.5,1.75,8.0,439.0,695.64,570.71
2016,2,28,9,30,834.0,87.0,1.9,9.0,487.0,731.48,594.7
2016,2,28,9,45,852.5,90.5,2.1,10.0,529.5,758.69,612.3
2016,2,28,10,0,871.0,94.0,2.3,11.0,572.0,783.17,627.74
2016,2,28,10,15,885.0,96.5,2.4,11.5,608.5,800.11,638.02
2016,2,28,10,30,899.0,99.0,2.5,12.0,645.0,813.86,646.09
2016,2,28,10,45,904.5,102.5,2.7,12.5,673.5,818.85,648.65
2016,2,28,11,0,910.0,106.0,2.9,13.0,702.0,820.39,648.85
2016,2,28,11,15,917.0,107.0,2.95,13.0,724.0,812.76,642.79
2016,2,28,11,30,924.0,108.0,3.0,13.0,746.0,806.29,637.8
2016,2,28,11,45,921.5,111.5,3.15,13.5,758.0,791.99,626.64
2016,2,28,12,0,919.0,115.0,3.3,14.0,770.0,774.51,613.27
2016,2,28,12,15,920.5,115.5,3.4,14.0,775.0,753.79,597.92
2016,2,28,12,30,922.0,116.0,3.5,14.0,780.0,730.0,579.55
2016,2,28,12,45,944.0,105.0,3.6,14.5,782.0,705.37,559.55
2016,2,28,13,0,966.0,94.0,3.7,15.0,784.0,676.79,536.16
2016,2,28,13,15,963.0,93.5,3.7,15.0,771.5,639.86,506.3
2016,2,28,13,30,960.0,93.0,3.7,15.0,759.0,600.51,473.98
2016,2,28,13,45,944.0,96.0,3.75,15.0,736.5,555.69,436.79
2016,2,28,14,0,928.0,99.0,3.8,15.0,714.0,509.78,397.86
2016,2,28,14,15,918.5,97.5,3.75,15.0,685.5,461.8,356.19
2016,2,28,14,30,909.0,96.0,3.7,15.0,657.0,412.81,312.73
2016,2,28,14,45,888.0,96.5,3.7,15.0,619.5,356.74,263.17
2016,2,28,15,0,867.0,97.0,3.7,15.0,582.0,305.25,216.77
2016,2,28,15,15,848.5,94.0,3.5,14.5,540.5,252.23,169.67
2016,2,28,15,30,830.0,91.0,3.3,14.0,499.0,200.18,125.07
2016,2,28,15,45,802.5,87.5,3.15,14.0,451.5,148.02,84.91
2016,2,28,16,0,775.0,84.0,3.0,14.0,404.0,98.33,55.5
2016,2,28,16,15,738.5,79.0,2.8,13.0,353.5,52.22,41.23
2016,2,28,16,30,702.0,74.0,2.6,12.0,303.0,50.69,40.14
2016,2,28,16,45,653.5,66.5,2.45,11.5,251.5,47.05,36.95
2016,2,28,17,0,605.0,59.0,2.3,11.0,200.0,43.26,33.48
2016,2,28,17,15,520.0,49.5,2.3,10.5,149.0,37.46,28.02
2016,2,28,17,30,435.0,40.0,2.3,10.0,98.0,31.43,22.1
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,21.19,11.1
2016,2,28,18,0,156.0,13.0,2.4,9.0,18.0,12.39,0.0
2016,2,28,18,15,78.0,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.0,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,48.0,8.0,3.8,7.0,9.0,28.86,0.0
2016,2,29,7,15,169.5,25.0,3.9,7.5,43.5,136.38,90.9
2016,2,29,7,30,291.0,42.0,4.0,8.0,78.0,229.25,187.81
2016,2,29,7,45,398.0,53.0,4.1,8.5,127.0,313.31,263.95
2016,2,29,8,0,505.0,64.0,4.2,9.0,176.0,403.42,342.87
2016,2,29,8,15,566.5,72.5,4.25,9.5,227.5,467.69,397.82
2016,2,29,8,30,628.0,81.0,4.3,10.0,279.0,533.82,452.28
2016,2,29,8,45,688.0,83.0,4.4,11.0,333.0,592.47,498.39
2016,2,29,9,0,748.0,85.0,4.5,12.0,387.0,651.59,543.09
2016,2,29,9,15,777.0,89.0,4.5,12.5,435.0,687.24,568.04
2016,2,29,9,30,806.0,93.0,4.5,13.0,483.0,724.83,594.1
2016,2,29,9,45,830.5,95.5,4.5,14.0,527.0,755.16,613.05
2016,2,29,10,0,855.0,98.0,4.5,15.0,571.0,782.96,629.82
2016,2,29,10,15,869.0,100.5,4.5,15.0,607.5,799.81,640.73
2016,2,29,10,30,883.0,103.0,4.5,15.0,644.0,813.51,649.45
2016,2,29,10,45,893.0,104.0,4.5,15.5,673.0,819.16,651.12
2016,2,29,11,0,903.0,105.0,4.5,16.0,702.0,816.83,647.15
2016,2,29,11,15,909.5,106.5,4.5,16.0,723.5,813.95,644.23
2016,2,29,11,30,916.0,108.0,4.5,16.0,745.0,807.67,638.99
2016,2,29,11,45,921.5,107.5,4.5,16.5,758.5,795.22,628.18
2016,2,29,12,0,927.0,107.0,4.5,17.0,772.0,779.46,615.16
2016,2,29,12,15,928.5,107.5,4.45,17.0,776.5,758.59,599.44
2016,2,29,12,30,930.0,108.0,4.4,17.0,781.0,734.63,580.38
2016,2,29,12,45,937.5,103.5,4.35,17.0,779.5,706.77,558.23
2016,2,29,13,0,945.0,99.0,4.3,17.0,778.0,675.75,533.37
2016,2,29,13,15,942.5,98.5,4.15,17.0,766.5,639.61,503.78
2016,2,29,13,30,940.0,98.0,4.0,17.0,755.0,601.08,471.94
2016,2,29,13,45,937.0,95.5,3.9,17.0,735.0,558.29,436.32
2016,2,29,14,0,934.0,93.0,3.8,17.0,715.0,513.54,398.35
2016,2,29,14,15,926.0,91.5,3.65,17.0,687.5,465.83,357.09
2016,2,29,14,30,918.0,90.0,3.5,17.0,660.0,416.96,313.97
2016,2,29,14,45,910.5,86.5,3.35,17.0,625.5,365.62,268.05
2016,2,29,15,0,903.0,83.0,3.2,17.0,591.0,313.55,220.96
2016,2,29,15,15,886.5,80.5,2.9,16.5,550.0,259.83,173.29
2016,2,29,15,30,870.0,78.0,2.6,16.0,509.0,200.93,122.96
2016,2,29,15,45,852.0,73.5,2.35,15.5,463.0,146.67,80.52
2016,2,29,16,0,834.0,69.0,2.1,15.0,417.0,93.77,47.77
2016,2,29,16,15,801.5,65.5,1.85,14.0,366.0,46.44,35.91
2016,2,29,16,30,769.0,62.0,1.6,13.0,315.0,45.41,35.26
2016,2,29,16,45,724.5,56.0,1.4,12.5,263.0,42.22,32.49
2016,2,29,17,0,680.0,50.0,1.2,12.0,211.0,38.93,29.51
2016,2,29,17,15,600.0,43.0,1.2,11.0,159.0,34.55,25.44
2016,2,29,17,30,520.0,36.0,1.2,10.0,107.0,30.08,21.05
2016,2,29,17,45,375.0,25.0,1.25,9.5,64.5,19.55,10.42
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,13.34,0.0
2016,2,29,18,15,115.0,7.0,1.3,9.0,11.0,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,62.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,125.0,11.0,1.3,4.0,14.0,66.32,0.0
2016,3,1,7,15,276.5,24.0,1.45,4.5,53.0,192.11,137.63
2016,3,1,7,30,428.0,37.0,1.6,5.0,92.0,298.39,246.57
2016,3,1,7,45,504.5,47.0,1.8,6.0,140.5,368.6,310.48
2016,3,1,8,0,581.0,57.0,2.0,7.0,189.0,443.25,375.06
2016,3,1,8,15,635.0,63.5,1.9,8.0,240.5,502.82,423.67
2016,3,1,8,30,689.0,70.0,1.8,9.0,292.0,563.76,470.78
2016,3,1,8,45,715.5,77.5,1.7,10.0,340.5,607.76,502.28
2016,3,1,9,0,742.0,85.0,1.6,11.0,389.0,650.62,531.08
2016,3,1,9,15,768.5,89.0,1.65,11.5,435.5,684.48,553.93
2016,3,1,9,30,795.0,93.0,1.7,12.0,482.0,720.13,577.76
2016,3,1,9,45,803.5,100.0,1.75,13.0,521.5,743.25,591.0
2016,3,1,10,0,812.0,107.0,1.8,14.0,561.0,763.46,602.12
2016,3,1,10,15,826.5,109.5,2.05,14.5,596.5,780.39,613.67
2016,3,1,10,30,841.0,112.0,2.3,15.0,632.0,794.3,623.03
2016,3,1,10,45,841.5,118.5,2.55,16.0,658.5,798.41,624.2
2016,3,1,11,0,842.0,125.0,2.8,17.0,685.0,799.22,623.09
2016,3,1,11,15,849.0,126.5,3.05,17.0,706.0,796.53,621.84
2016,3,1,11,30,856.0,128.0,3.3,17.0,727.0,790.57,618.28
2016,3,1,11,45,461.5,230.0,3.55,17.5,554.0,583.12,459.6
2016,3,1,12,0,67.0,332.0,3.8,18.0,381.0,367.95,287.6
2016,3,1,12,15,459.0,235.0,3.9,18.0,569.5,558.6,441.79
2016,3,1,12,30,851.0,138.0,4.0,18.0,758.0,715.58,562.55
2016,3,1,12,45,855.0,135.0,4.15,18.0,755.5,687.98,540.43
2016,3,1,13,0,859.0,132.0,4.3,18.0,753.0,657.63,516.99
2016,3,1,13,15,854.5,131.5,4.35,18.0,740.5,622.06,488.78
2016,3,1,13,30,850.0,131.0,4.4,18.0,728.0,584.51,458.48
2016,3,1,13,45,840.0,130.5,4.45,18.0,707.5,542.41,423.99
2016,3,1,14,0,830.0,130.0,4.5,18.0,687.0,499.17,387.81
2016,3,1,14,15,819.0,128.0,4.45,18.0,658.5,453.26,348.53
2016,3,1,14,30,808.0,126.0,4.4,18.0,630.0,406.8,307.96
2016,3,1,14,45,789.0,124.5,4.4,18.0,594.5,353.67,261.7
2016,3,1,15,0,770.0,123.0,4.4,18.0,559.0,304.86,218.36
2016,3,1,15,15,385.0,92.0,4.3,17.5,310.0,153.16,106.25
2016,3,1,15,30,0.0,61.0,4.2,17.0,61.0,56.75,41.91
2016,3,1,15,45,145.5,114.5,4.1,17.0,176.0,106.55,77.25
2016,3,1,16,0,291.0,168.0,4.0,17.0,291.0,142.01,103.78
2016,3,1,16,15,263.5,153.0,3.95,16.5,253.5,111.24,92.24
2016,3,1,16,30,236.0,138.0,3.9,16.0,216.0,101.85,84.44
2016,3,1,16,45,200.5,118.0,3.85,15.5,177.0,88.69,73.1
2016,3,1,17,0,165.0,98.0,3.8,15.0,138.0,78.23,63.86
2016,3,1,17,15,130.5,76.0,3.9,14.5,103.0,61.8,49.06
2016,3,1,17,30,96.0,54.0,4.0,14.0,68.0,44.89,33.56
2016,3,1,17,45,48.0,32.5,4.1,14.0,39.5,27.82,17.08
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,10.2,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,5.24,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,72.87,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,203.73,153.05
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,311.21,262.15
2016,3,2,7,45,526.5,51.5,4.5,3.5,152.0,388.79,334.54
2016,3,2,8,0,615.0,61.0,4.8,4.0,204.0,471.33,408.54
2016,3,2,8,15,669.5,68.0,4.85,4.0,257.5,533.28,463.08
2016,3,2,8,30,724.0,75.0,4.9,4.0,311.0,596.45,516.7
2016,3,2,8,45,764.5,79.0,5.0,4.5,363.5,642.94,554.24
2016,3,2,9,0,805.0,83.0,5.1,5.0,416.0,693.3,592.76
2016,3,2,9,15,830.0,86.5,5.05,5.0,464.5,730.47,620.38
2016,3,2,9,30,855.0,90.0,5.0,5.0,513.0,765.52,645.95
2016,3,2,9,45,877.0,91.5,4.95,5.5,556.5,793.57,664.52
2016,3,2,10,0,899.0,93.0,4.9,6.0,600.0,818.89,680.79
2016,3,2,10,15,552.0,193.0,4.8,6.0,510.5,658.03,549.91
2016,3,2,10,30,205.0,293.0,4.7,6.0,421.0,470.04,390.79
2016,3,2,10,45,578.0,195.5,4.6,6.5,578.0,675.07,561.59
2016,3,2,11,0,951.0,98.0,4.5,7.0,735.0,854.2,698.22
2016,3,2,11,15,957.0,99.0,4.4,7.0,757.0,850.08,692.32
2016,3,2,11,30,963.0,100.0,4.3,7.0,779.0,842.42,685.18
2016,3,2,11,45,695.0,202.0,4.25,7.0,696.5,734.08,599.63
2016,3,2,12,0,427.0,304.0,4.2,7.0,614.0,618.37,504.33
2016,3,2,12,15,701.0,202.0,4.2,7.0,714.5,701.17,573.68
2016,3,2,12,30,975.0,100.0,4.2,7.0,815.0,764.31,625.02
2016,3,2,12,45,977.5,97.5,4.25,7.5,811.5,733.86,599.01
2016,3,2,13,0,980.0,95.0,4.3,8.0,808.0,700.39,570.88
2016,3,2,13,15,976.5,94.5,4.25,8.0,795.0,662.37,539.24
2016,3,2,13,30,973.0,94.0,4.2,8.0,782.0,621.96,505.11
2016,3,2,13,45,968.0,92.5,4.2,8.0,761.0,577.66,467.36
2016,3,2,14,0,963.0,91.0,4.2,8.0,740.0,531.47,427.14
2016,3,2,14,15,954.5,89.5,4.1,7.5,711.5,482.13,383.82
2016,3,2,14,30,946.0,88.0,4.0,7.0,683.0,431.62,338.37
2016,3,2,14,45,932.0,87.0,3.95,7.0,646.5,378.81,289.59
2016,3,2,15,0,918.0,86.0,3.9,7.0,610.0,325.8,240.02
2016,3,2,15,15,901.0,83.5,3.8,6.5,567.5,270.96,189.49
2016,3,2,15,30,884.0,81.0,3.7,6.0,525.0,211.01,136.03
2016,3,2,15,45,856.5,78.5,3.65,6.0,476.5,156.32,91.18
2016,3,2,16,0,829.0,76.0,3.6,6.0,428.0,104.0,56.76
2016,3,2,16,15,794.5,72.0,3.3,5.5,376.0,53.08,43.24
2016,3,2,16,30,760.0,68.0,3.0,5.0,324.0,50.1,40.72
2016,3,2,16,45,711.5,62.0,2.75,4.5,270.5,47.11,38.07
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,40.14,31.63
2016,3,2,17,15,581.5,48.5,2.3,3.5,165.0,35.98,27.61
2016,3,2,17,30,500.0,41.0,2.1,3.0,113.0,31.7,23.25
2016,3,2,17,45,346.0,29.0,1.95,2.5,69.0,22.96,14.14
2016,3,2,18,0,192.0,17.0,1.8,2.0,25.0,13.73,0.0
2016,3,2,18,15,96.0,8.5,1.8,1.5,12.5,8.1,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.11,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,167.84,130.22
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,298.77,253.51
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,373.11,322.47
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,452.04,393.12
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.5,512.6,445.03
2016,3,3,8,30,681.0,78.0,2.5,1.0,304.0,574.43,495.97
2016,3,3,8,45,703.0,87.5,2.6,2.0,352.5,617.62,528.92
2016,3,3,9,0,725.0,97.0,2.7,3.0,401.0,659.39,559.54
2016,3,3,9,15,752.0,101.5,2.65,3.0,447.5,697.27,587.09
2016,3,3,9,30,779.0,106.0,2.6,3.0,494.0,733.37,612.8
2016,3,3,9,45,776.5,118.0,2.55,3.5,532.0,753.28,624.67
2016,3,3,10,0,774.0,130.0,2.5,4.0,570.0,769.9,634.09
2016,3,3,10,15,452.5,213.0,2.4,4.0,474.0,603.54,499.47
2016,3,3,10,30,131.0,296.0,2.3,4.0,378.0,415.45,342.85
2016,3,3,10,45,358.0,255.5,2.2,4.5,494.0,557.01,460.03
2016,3,3,11,0,585.0,215.0,2.1,5.0,610.0,697.09,568.39
2016,3,3,11,15,493.5,259.0,1.95,5.0,599.0,662.12,536.4
2016,3,3,11,30,402.0,303.0,1.8,5.0,588.0,618.55,499.8
2016,3,3,11,45,400.0,311.0,1.7,5.0,599.0,614.26,495.43
2016,3,3,12,0,398.0,319.0,1.6,5.0,610.0,608.37,489.52
2016,3,3,12,15,252.5,338.5,1.55,5.0,524.0,510.4,411.55
2016,3,3,12,30,107.0,358.0,1.5,5.0,438.0,410.94,331.81
2016,3,3,12,45,120.5,359.0,1.45,5.0,448.0,416.47,336.65
2016,3,3,13,0,134.0,360.0,1.4,5.0,458.0,417.34,337.09
2016,3,3,13,15,109.5,348.0,1.25,5.0,427.5,382.78,309.1
2016,3,3,13,30,85.0,336.0,1.1,5.0,397.0,351.22,283.7
2016,3,3,13,45,71.5,319.0,1.0,5.0,369.5,322.93,261.16
2016,3,3,14,0,58.0,302.0,0.9,5.0,342.0,295.95,239.61
2016,3,3,14,15,34.0,256.5,0.9,5.0,280.0,242.33,196.93
2016,3,3,14,30,10.0,211.0,0.9,5.0,218.0,195.12,159.14
2016,3,3,14,45,7.0,195.5,0.9,5.0,200.5,179.22,146.54
2016,3,3,15,0,4.0,180.0,0.9,5.0,183.0,163.73,134.09
2016,3,3,15,15,2.0,110.5,0.95,4.5,112.0,102.48,83.06
2016,3,3,15,30,0.0,41.0,1.0,4.0,41.0,38.11,27.89
2016,3,3,15,45,0.0,53.0,1.1,4.0,53.0,49.28,37.85
2016,3,3,16,0,0.0,65.0,1.2,4.0,65.0,60.46,47.77
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,52.99,43.55
2016,3,3,16,30,0.0,49.0,1.4,3.0,49.0,45.53,36.83
2016,3,3,16,45,0.0,40.5,1.5,2.5,40.5,37.61,29.56
2016,3,3,17,0,0.0,32.0,1.6,2.0,32.0,29.69,22.18
2016,3,3,17,15,0.0,24.0,1.7,1.5,24.0,22.25,15.12
2016,3,3,17,30,0.0,16.0,1.8,1.0,16.0,14.82,8.01
2016,3,3,17,45,0.0,9.5,1.9,1.0,9.5,8.79,2.04
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.77,0.0
