Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.43,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,24.0,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,69.28,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,170.03,134.19
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,263.05,223.72
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,341.91,295.98
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,429.75,373.43
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,299.69,261.13
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,137.66,116.14
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,318.6,276.21
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,491.51,421.79
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,616.97,523.7
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,742.99,620.92
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,768.62,636.0
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,795.84,652.84
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,812.49,662.25
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,826.02,669.44
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,725.5,589.12
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,606.42,491.49
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,484.82,393.83
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,366.89,296.7
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,511.77,415.05
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,639.9,514.61
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,609.47,488.72
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,576.34,461.84
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,526.02,421.49
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,477.21,382.31
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,388.98,312.44
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,308.18,247.74
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,384.16,309.44
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,443.97,354.96
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,444.92,352.29
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,427.57,332.27
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,376.94,286.68
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,326.2,240.42
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,259.94,189.46
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,223.04,166.08
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,169.66,129.89
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,142.22,115.6
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,88.79,74.86
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,61.27,50.35
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,56.91,46.56
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,52.34,42.41
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,46.58,36.97
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,40.6,31.06
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,28.82,19.32
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,15.83,0.0
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,9.53,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,27.7,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,80.09,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,178.87,143.16
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,271.75,230.61
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,343.08,294.44
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,419.27,359.46
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,483.09,410.77
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,547.35,459.16
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,600.82,495.57
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,654.0,529.22
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,692.58,556.95
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,729.46,582.78
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,757.89,603.01
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,783.84,621.4
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,801.03,633.92
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,815.27,644.48
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,821.0,647.89
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,820.38,646.92
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,817.53,645.14
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,811.44,641.15
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,722.65,572.82
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,631.08,500.86
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,600.31,477.44
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,574.61,457.12
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,633.13,505.06
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,675.19,538.55
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,608.51,485.34
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,545.89,435.54
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,487.87,388.95
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,438.41,348.97
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,412.12,326.75
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,382.43,300.53
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,360.98,277.8
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,323.89,239.99
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,263.03,192.74
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,224.95,167.33
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,137.5,103.1
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,83.96,66.58
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,74.05,58.49
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,64.19,52.8
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,54.4,44.12
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,63.11,52.05
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,53.98,43.48
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,44.46,34.33
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,33.25,23.1
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,21.34,0.63
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,11.44,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,45.67,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,121.93,18.07
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,223.75,180.95
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,324.31,274.98
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,401.03,344.49
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,482.18,415.14
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,543.1,466.38
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,605.05,516.6
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,655.21,554.64
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,700.94,587.43
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,737.65,612.6
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,772.24,635.71
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,798.16,651.93
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,821.25,665.93
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,836.99,675.09
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,849.5,681.92
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,746.71,600.87
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,623.93,501.07
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,744.53,596.23
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,839.32,664.45
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,825.46,651.11
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,808.36,636.66
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,706.23,557.03
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,602.53,474.66
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,575.6,452.93
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,551.49,432.61
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,552.43,433.5
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,544.77,427.0
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,545.46,426.08
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,535.91,415.48
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,487.45,374.73
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,434.23,329.64
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,382.0,284.4
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,329.71,238.16
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,276.55,191.28
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,224.29,145.86
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,170.99,102.58
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,119.92,67.67
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,65.07,42.37
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,53.02,42.55
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,50.0,39.97
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,46.83,37.15
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,41.74,32.45
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,36.44,27.32
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,27.02,17.98
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,17.06,1.46
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,10.01,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,35.95,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,101.86,34.01
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,198.03,161.29
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,292.19,248.34
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,364.63,313.4
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,444.18,381.9
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,506.91,434.44
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,570.8,486.2
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,572.38,484.95
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,564.86,476.5
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,659.98,550.9
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,751.52,618.4
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,778.85,635.66
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,803.64,651.34
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,816.69,658.7
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,830.62,666.89
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,836.21,668.03
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,838.52,666.93
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,835.05,662.32
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,828.29,655.51
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,814.87,644.11
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,798.37,630.63
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,777.06,614.2
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,752.86,595.2
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,722.95,571.77
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,690.6,546.24
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,654.0,516.82
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,615.47,485.46
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,572.53,449.39
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,526.04,410.14
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,452.69,351.76
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,389.86,301.8
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,346.83,265.81
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,307.25,232.59
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,266.62,197.41
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,225.72,162.35
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,189.98,135.72
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,154.73,112.19
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,103.32,76.03
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,70.25,57.31
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,67.18,54.8
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,62.14,50.36
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,53.79,42.74
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,45.09,34.53
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,31.89,21.93
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,18.14,3.44
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,10.96,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,30.56,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,82.8,37.06
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,179.52,143.89
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,265.13,220.36
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,344.2,288.3
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,429.63,358.52
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,492.75,408.98
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,555.48,457.52
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,612.19,499.31
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,668.95,539.61
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,707.3,565.52
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,743.9,589.93
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,774.64,608.73
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,799.82,623.4
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,816.36,631.81
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,829.83,638.15
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,838.64,640.14
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,844.15,639.98
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,840.63,635.17
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,833.74,628.23
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,818.12,614.93
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,803.59,602.62
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,782.21,588.67
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,757.84,572.52
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,729.45,551.85
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,698.19,528.71
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,660.98,502.07
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,621.62,472.99
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,578.7,440.29
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,531.91,403.7
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,483.68,365.09
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,434.62,324.62
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,383.53,281.08
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,332.86,237.07
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,280.09,191.39
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,228.41,147.27
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,172.03,102.18
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,123.24,68.93
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,75.05,47.1
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,58.71,46.29
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,55.56,43.71
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,52.28,40.87
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,46.58,35.8
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,40.63,30.24
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,29.48,19.69
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,17.72,4.4
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,10.48,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,50.34,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,136.72,76.43
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,229.41,184.21
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,324.21,268.24
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,402.34,335.84
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,485.04,404.63
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,544.46,452.35
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,604.8,499.16
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,654.86,535.3
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,700.87,567.02
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,736.69,591.34
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,770.42,613.87
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,797.5,631.59
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,821.92,647.34
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,787.89,620.37
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,744.57,586.14
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,803.94,628.75
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,852.07,661.14
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,761.63,593.36
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,657.54,511.36
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,671.5,521.92
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,682.05,529.17
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,638.86,495.03
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,593.92,459.85
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,656.94,511.01
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,697.94,543.84
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,661.37,514.76
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,622.65,483.92
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,577.05,446.51
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,531.68,408.61
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,483.92,369.54
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,435.45,328.81
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,384.58,284.84
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,334.74,241.11
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,272.76,191.33
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,227.95,157.33
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,175.15,109.69
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,116.7,62.37
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,73.05,44.41
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,66.35,52.78
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,61.48,48.71
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,56.34,44.27
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,49.93,38.52
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,43.22,32.26
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,30.57,20.49
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,18.87,6.04
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,11.44,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,8.1,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,15.77,4.76
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,35.59,23.8
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,55.53,41.3
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,80.32,62.75
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,104.92,83.73
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,129.66,104.48
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,154.61,125.01
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,218.31,177.61
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,273.69,222.34
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,363.31,294.95
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,443.28,358.4
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,525.54,421.97
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,596.84,476.03
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,630.18,498.66
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,650.54,511.87
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,658.93,516.14
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,665.21,518.95
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,587.45,458.11
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,510.8,397.59
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,495.67,385.02
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,480.43,372.21
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,515.58,399.86
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,550.45,426.68
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,557.17,431.5
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,560.28,433.43
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,541.86,419.2
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,521.53,403.32
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,495.02,382.59
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,466.32,359.6
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,431.75,331.96
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,396.13,302.81
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,359.1,270.77
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,317.64,234.07
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,281.69,200.3
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,238.18,160.03
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,189.02,120.26
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,142.39,87.29
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,97.77,65.07
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,78.56,63.17
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,70.31,56.11
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,62.5,49.28
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,54.61,42.29
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,46.38,34.74
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,33.69,22.96
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,20.45,7.77
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,12.39,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,12.33,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,25.8,12.47
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,73.21,55.14
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,126.38,101.43
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,165.75,135.44
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,205.51,168.93
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,240.99,197.91
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,276.64,226.24
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,363.62,295.98
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,442.13,356.96
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,513.1,411.35
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,598.84,474.93
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,686.05,538.58
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,769.57,595.36
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,672.34,520.11
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,563.32,434.64
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,538.87,414.93
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,523.97,401.47
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,425.59,326.86
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,322.01,247.22
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,427.23,327.47
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,520.26,394.98
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,550.61,417.12
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,572.01,433.11
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,522.72,395.55
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,474.93,359.42
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,513.42,389.8
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,539.64,409.51
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,500.67,379.59
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,465.82,352.81
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,431.03,325.64
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,395.7,297.49
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,349.72,261.65
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,308.21,229.39
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,274.06,196.57
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,225.98,150.5
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,184.38,122.59
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,162.69,113.75
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,127.2,92.87
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,105.63,85.99
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,93.41,75.85
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,80.68,65.02
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,66.7,52.81
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,52.18,39.82
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,36.72,25.65
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,21.7,9.39
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,11.91,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,5.72,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,11.12,2.58
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,27.39,17.22
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,44.81,32.4
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,66.68,51.2
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,88.14,69.35
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,109.48,87.26
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,130.73,104.81
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,161.74,130.14
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,192.96,155.16
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,212.5,169.98
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,231.88,184.45
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,383.15,304.98
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,524.68,411.68
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,566.08,440.61
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,606.56,469.02
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,701.09,537.42
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,787.07,596.98
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,786.46,593.68
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,783.01,589.43
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,775.54,582.82
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,765.03,574.16
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,692.85,520.97
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,625.54,471.06
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,604.19,455.36
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,581.77,438.35
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,447.35,339.34
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,328.93,250.09
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,216.65,165.63
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,106.98,80.3
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,247.71,190.4
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,366.6,277.92
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,304.28,230.71
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,252.69,193.05
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,255.51,190.94
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,242.21,174.26
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,202.14,143.77
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,166.16,118.56
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,135.52,100.54
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,123.03,100.78
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,107.39,87.64
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,87.33,70.46
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,74.79,59.59
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,57.88,44.59
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,40.84,29.15
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,23.29,11.16
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,12.87,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,4.77,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,9.26,1.38
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,18.08,9.42
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,26.91,17.19
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,37.14,26.04
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,47.4,34.75
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,79.6,61.9
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,113.15,89.72
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,106.24,83.52
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,100.26,78.16
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,121.45,95.32
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,142.56,112.19
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,152.31,119.52
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,162.06,126.81
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,171.13,133.81
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,180.19,140.79
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,192.56,150.4
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,204.82,159.89
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,186.59,145.24
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,168.71,130.94
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,229.34,178.58
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,289.17,224.52
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,337.61,261.83
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,379.17,293.53
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,244.88,190.21
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,113.76,86.51
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,147.37,113.62
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,180.26,139.79
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,183.61,142.23
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,186.82,144.62
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,247.13,192.02
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,302.37,234.34
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,301.88,232.27
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,299.38,227.82
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,274.55,198.82
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,228.88,149.71
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,178.92,108.83
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,131.31,74.47
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,85.22,50.37
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,59.81,46.63
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,54.83,42.42
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,49.53,37.82
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,45.11,34.0
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,40.52,29.79
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,30.95,20.93
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,20.85,9.95
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,12.39,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
