Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.3,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,144.58,107.83
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,252.25,206.95
2016,3,24,7,15,383.5,63.5,3.0,11.5,140.5,328.7,274.84
2016,3,24,7,30,468.0,77.0,3.0,12.0,190.0,411.61,345.69
2016,3,24,7,45,530.0,78.5,3.05,13.0,236.0,474.79,397.47
2016,3,24,8,0,592.0,80.0,3.1,14.0,282.0,537.43,446.78
2016,3,24,8,15,497.5,117.0,3.25,14.5,305.5,523.77,433.03
2016,3,24,8,30,403.0,154.0,3.4,15.0,329.0,507.54,416.82
2016,3,24,8,45,574.0,135.5,3.55,16.0,417.5,634.19,515.46
2016,3,24,9,0,745.0,117.0,3.7,17.0,506.0,763.05,608.96
2016,3,24,9,15,767.0,121.0,4.0,17.5,552.5,797.88,631.9
2016,3,24,9,30,789.0,125.0,4.3,18.0,599.0,830.59,653.72
2016,3,24,9,45,811.5,125.5,4.6,18.5,641.5,853.52,669.13
2016,3,24,10,0,834.0,126.0,4.9,19.0,684.0,878.07,685.76
2016,3,24,10,15,845.5,128.5,5.0,19.0,719.0,892.32,695.09
2016,3,24,10,30,857.0,131.0,5.1,19.0,754.0,903.38,702.33
2016,3,24,10,45,867.5,131.5,5.2,19.5,782.0,908.13,703.86
2016,3,24,11,0,878.0,132.0,5.3,20.0,810.0,909.53,703.18
2016,3,24,11,15,883.0,133.5,5.3,20.0,829.0,903.86,698.41
2016,3,24,11,30,888.0,135.0,5.3,20.0,848.0,889.56,687.67
2016,3,24,11,45,889.0,136.5,5.35,20.5,858.5,874.43,675.49
2016,3,24,12,0,890.0,138.0,5.4,21.0,869.0,856.21,661.23
2016,3,24,12,15,889.5,138.0,5.35,21.0,871.5,832.38,643.84
2016,3,24,12,30,889.0,138.0,5.3,21.0,874.0,805.74,624.53
2016,3,24,12,45,868.5,148.0,5.3,21.0,863.0,773.33,600.98
2016,3,24,13,0,848.0,158.0,5.3,21.0,852.0,736.67,572.81
2016,3,24,13,15,843.0,157.0,5.3,21.0,838.0,698.86,543.81
2016,3,24,13,30,838.0,156.0,5.3,21.0,824.0,659.27,512.97
2016,3,24,13,45,827.5,156.5,5.3,21.0,800.5,616.24,478.92
2016,3,24,14,0,817.0,157.0,5.3,21.0,777.0,572.25,443.43
2016,3,24,14,15,806.0,154.5,5.25,21.0,747.5,524.66,404.38
2016,3,24,14,30,795.0,152.0,5.2,21.0,718.0,476.66,364.15
2016,3,24,14,45,779.0,150.0,5.2,21.0,681.0,422.44,318.45
2016,3,24,15,0,763.0,148.0,5.2,21.0,644.0,372.64,275.28
2016,3,24,15,15,743.5,143.5,5.1,20.5,601.5,320.57,230.31
2016,3,24,15,30,724.0,139.0,5.0,20.0,559.0,269.91,186.41
2016,3,24,15,45,701.5,132.5,4.9,19.5,512.5,218.75,143.28
2016,3,24,16,0,679.0,126.0,4.8,19.0,466.0,169.77,104.87
2016,3,24,16,15,377.5,148.0,4.65,18.5,333.5,127.36,87.34
2016,3,24,16,30,76.0,170.0,4.5,18.0,201.0,136.26,113.15
2016,3,24,16,45,309.0,130.5,4.4,18.0,231.5,96.77,79.26
2016,3,24,17,0,542.0,91.0,4.3,18.0,262.0,64.94,51.63
2016,3,24,17,15,476.5,80.5,4.2,17.5,210.0,59.57,47.0
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,52.17,40.36
2016,3,24,17,45,315.0,55.5,4.05,17.0,111.5,42.24,31.18
2016,3,24,18,0,219.0,41.0,4.0,17.0,65.0,31.88,21.24
2016,3,24,18,15,109.5,20.5,4.05,17.0,32.5,16.09,1.84
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.24,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.2,0.0
2016,3,25,6,45,30.5,32.5,2.6,14.5,37.0,54.37,37.34
2016,3,25,7,0,61.0,54.0,2.7,15.0,63.0,106.42,83.57
2016,3,25,7,15,90.5,77.5,2.8,15.5,96.5,153.65,124.75
2016,3,25,7,30,120.0,101.0,2.9,16.0,130.0,201.93,166.08
2016,3,25,7,45,155.5,120.0,3.0,16.5,167.5,249.34,205.88
2016,3,25,8,0,191.0,139.0,3.1,17.0,205.0,298.89,246.4
2016,3,25,8,15,206.0,161.5,3.1,17.5,243.5,339.47,278.12
2016,3,25,8,30,221.0,184.0,3.1,18.0,282.0,379.99,308.99
2016,3,25,8,45,135.5,201.0,3.1,18.5,263.5,333.79,268.76
2016,3,25,9,0,50.0,218.0,3.1,19.0,245.0,270.64,215.19
2016,3,25,9,15,38.0,225.5,3.05,19.0,246.5,266.42,210.95
2016,3,25,9,30,26.0,233.0,3.0,19.0,248.0,250.46,197.36
2016,3,25,9,45,57.5,272.5,2.95,19.5,310.0,330.42,259.64
2016,3,25,10,0,89.0,312.0,2.9,20.0,372.0,398.58,311.02
2016,3,25,10,15,47.5,252.5,2.9,20.0,285.0,295.07,230.13
2016,3,25,10,30,6.0,193.0,2.9,20.0,198.0,188.53,145.72
2016,3,25,10,45,72.5,288.5,2.9,20.0,345.0,349.97,272.79
2016,3,25,11,0,139.0,384.0,2.9,20.0,492.0,512.93,394.77
2016,3,25,11,15,115.0,388.0,2.95,20.0,479.0,490.32,376.17
2016,3,25,11,30,91.0,392.0,3.0,20.0,466.0,460.15,353.03
2016,3,25,11,45,155.5,403.0,3.15,20.5,531.0,525.61,402.34
2016,3,25,12,0,220.0,414.0,3.3,21.0,596.0,580.09,442.37
2016,3,25,12,15,227.0,415.0,3.35,21.0,603.0,576.14,439.14
2016,3,25,12,30,234.0,416.0,3.4,21.0,610.0,571.03,435.4
2016,3,25,12,45,206.5,415.5,3.5,21.0,586.0,538.34,410.98
2016,3,25,13,0,179.0,415.0,3.6,21.0,562.0,506.74,387.37
2016,3,25,13,15,285.0,384.5,3.6,21.0,614.0,537.3,411.73
2016,3,25,13,30,391.0,354.0,3.6,21.0,666.0,559.47,428.82
2016,3,25,13,45,380.5,347.0,3.65,21.0,644.0,526.0,403.27
2016,3,25,14,0,370.0,340.0,3.7,21.0,622.0,492.74,377.78
2016,3,25,14,15,394.0,318.0,3.65,21.0,608.5,464.31,355.48
2016,3,25,14,30,418.0,296.0,3.6,21.0,595.0,429.6,327.78
2016,3,25,14,45,378.5,290.0,3.55,21.0,550.5,388.04,294.66
2016,3,25,15,0,339.0,284.0,3.5,21.0,506.0,346.01,261.21
2016,3,25,15,15,352.0,261.0,3.35,20.5,478.5,309.81,231.4
2016,3,25,15,30,365.0,238.0,3.2,20.0,451.0,272.34,200.12
2016,3,25,15,45,266.5,230.0,3.05,20.0,379.0,224.59,165.05
2016,3,25,16,0,168.0,222.0,2.9,20.0,307.0,194.17,145.34
2016,3,25,16,15,281.0,183.5,2.55,19.5,307.5,154.25,111.58
2016,3,25,16,30,394.0,145.0,2.2,19.0,308.0,101.86,82.95
2016,3,25,16,45,348.0,135.0,1.85,19.0,264.5,99.87,81.52
2016,3,25,17,0,302.0,125.0,1.5,19.0,221.0,93.53,76.17
2016,3,25,17,15,263.5,105.0,1.4,18.0,177.0,80.05,64.74
2016,3,25,17,30,225.0,85.0,1.3,17.0,133.0,66.01,52.48
2016,3,25,17,45,172.0,63.5,1.2,16.5,94.0,50.32,38.33
2016,3,25,18,0,119.0,42.0,1.1,16.0,55.0,34.05,23.31
2016,3,25,18,15,59.5,21.0,1.05,15.5,27.5,17.54,3.83
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,8.0,9.5,9.05,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,19.6,0.0
2016,3,26,6,45,139.5,37.0,3.2,8.5,57.5,135.2,104.87
2016,3,26,7,0,279.0,55.0,3.4,9.0,96.0,249.71,207.62
2016,3,26,7,15,357.5,70.0,3.5,9.5,145.5,324.43,274.23
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,404.97,343.63
2016,3,26,7,45,492.0,96.0,3.7,10.5,247.0,470.12,398.01
2016,3,26,8,0,548.0,107.0,3.8,11.0,299.0,541.86,455.64
2016,3,26,8,15,587.5,115.0,3.7,11.5,350.5,597.1,497.86
2016,3,26,8,30,627.0,123.0,3.6,12.0,402.0,652.45,538.81
2016,3,26,8,45,419.0,179.0,3.5,12.5,374.5,559.89,459.81
2016,3,26,9,0,211.0,235.0,3.4,13.0,347.0,435.12,355.32
2016,3,26,9,15,134.0,248.5,3.25,13.5,322.0,385.88,312.99
2016,3,26,9,30,57.0,262.0,3.1,14.0,297.0,321.09,257.97
2016,3,26,9,45,55.5,280.5,3.0,14.5,316.5,337.58,269.78
2016,3,26,10,0,54.0,299.0,2.9,15.0,336.0,353.63,280.86
2016,3,26,10,15,222.0,307.0,2.7,15.5,469.0,518.33,410.46
2016,3,26,10,30,390.0,315.0,2.5,16.0,602.0,682.19,531.66
2016,3,26,10,45,221.5,331.5,2.4,16.5,496.0,535.91,417.4
2016,3,26,11,0,53.0,348.0,2.3,17.0,390.0,391.46,303.59
2016,3,26,11,15,81.5,374.0,2.15,17.0,440.0,438.76,339.91
2016,3,26,11,30,110.0,400.0,2.0,17.0,490.0,484.44,373.4
2016,3,26,11,45,186.0,404.0,1.95,17.5,558.0,552.26,423.41
2016,3,26,12,0,262.0,408.0,1.9,18.0,626.0,614.13,467.64
2016,3,26,12,15,242.5,413.0,1.8,17.5,615.5,587.0,447.3
2016,3,26,12,30,223.0,418.0,1.7,17.0,605.0,565.15,431.32
2016,3,26,12,45,172.5,415.0,1.6,17.0,559.0,513.67,392.5
2016,3,26,13,0,122.0,412.0,1.5,17.0,513.0,464.93,355.7
2016,3,26,13,15,103.0,398.0,1.45,17.0,482.5,431.02,330.55
2016,3,26,13,30,84.0,384.0,1.4,17.0,452.0,399.14,306.69
2016,3,26,13,45,81.0,372.0,1.35,17.0,436.0,379.84,292.34
2016,3,26,14,0,78.0,360.0,1.3,17.0,420.0,360.81,278.06
2016,3,26,14,15,51.0,316.5,1.25,16.5,355.0,304.43,235.9
2016,3,26,14,30,24.0,273.0,1.2,16.0,290.0,256.62,199.96
2016,3,26,14,45,14.0,229.5,1.2,16.0,239.5,212.93,166.42
2016,3,26,15,0,4.0,186.0,1.2,16.0,189.0,170.43,133.39
2016,3,26,15,15,2.0,128.0,1.2,15.5,129.5,118.54,92.28
2016,3,26,15,30,0.0,70.0,1.2,15.0,70.0,65.19,48.96
2016,3,26,15,45,0.0,95.0,1.2,15.0,95.0,88.27,68.37
2016,3,26,16,0,0.0,120.0,1.2,15.0,120.0,109.51,86.13
2016,3,26,16,15,0.0,94.0,1.15,14.5,94.0,86.76,67.62
2016,3,26,16,30,0.0,68.0,1.1,14.0,68.0,63.26,48.26
2016,3,26,16,45,0.0,58.0,1.1,14.0,58.0,53.92,42.61
2016,3,26,17,0,0.0,48.0,1.1,14.0,48.0,44.59,34.4
2016,3,26,17,15,0.0,38.0,1.1,13.5,38.0,35.28,26.13
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,25.97,17.72
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,18.07,10.44
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,10.18,3.16
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,5.09,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.5,3.5,3.24,0.0
2016,3,27,7,0,0.0,6.0,1.2,12.0,6.0,5.55,0.0
2016,3,27,7,15,0.0,9.5,1.2,12.0,9.5,8.79,1.94
2016,3,27,7,30,0.0,13.0,1.2,12.0,13.0,12.04,4.81
2016,3,27,7,45,0.0,16.5,1.25,12.0,16.5,15.29,7.64
2016,3,27,8,0,0.0,20.0,1.3,12.0,20.0,18.55,10.44
2016,3,27,8,15,0.0,34.5,1.4,12.0,34.5,32.03,22.02
2016,3,27,8,30,0.0,49.0,1.5,12.0,49.0,45.55,33.49
2016,3,27,8,45,0.0,91.0,1.6,12.5,91.0,85.06,66.68
2016,3,27,9,0,0.0,133.0,1.7,13.0,133.0,126.77,100.96
2016,3,27,9,15,0.0,120.0,1.75,13.0,120.0,113.21,89.37
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,100.25,78.43
2016,3,27,9,45,2.5,150.0,1.9,13.5,152.0,144.37,114.39
2016,3,27,10,0,5.0,193.0,2.0,14.0,197.0,188.8,149.81
2016,3,27,10,15,6.5,201.5,1.95,14.0,206.5,197.91,156.71
2016,3,27,10,30,8.0,210.0,1.9,14.0,216.0,206.98,163.66
2016,3,27,10,45,7.5,204.0,1.9,14.0,210.0,200.06,157.86
2016,3,27,11,0,7.0,198.0,1.9,14.0,204.0,193.28,152.27
2016,3,27,11,15,9.0,220.5,1.8,14.0,228.0,216.18,170.29
2016,3,27,11,30,11.0,243.0,1.7,14.0,252.0,238.81,187.85
2016,3,27,11,45,13.5,263.5,1.65,14.5,275.0,259.61,203.52
2016,3,27,12,0,16.0,284.0,1.6,15.0,298.0,280.01,218.73
2016,3,27,12,15,13.5,262.5,1.75,15.0,274.5,256.5,200.49
2016,3,27,12,30,11.0,241.0,1.9,15.0,251.0,233.4,182.61
2016,3,27,12,45,11.0,238.5,2.05,15.0,248.0,230.12,180.22
2016,3,27,13,0,11.0,236.0,2.2,15.0,245.0,226.81,177.77
2016,3,27,13,15,10.5,230.5,2.35,15.0,239.5,220.41,172.88
2016,3,27,13,30,10.0,225.0,2.5,15.0,234.0,214.06,168.04
2016,3,27,13,45,5.0,183.5,2.65,15.0,188.0,172.61,135.2
2016,3,27,14,0,0.0,142.0,2.8,15.0,142.0,131.71,102.49
2016,3,27,14,15,0.0,129.0,2.65,14.5,129.0,119.72,93.15
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,107.79,83.74
2016,3,27,14,45,0.0,111.5,2.4,14.0,111.5,103.6,80.48
2016,3,27,15,0,0.0,107.0,2.3,14.0,107.0,99.44,77.24
2016,3,27,15,15,0.0,90.0,2.3,14.0,90.0,83.9,64.59
2016,3,27,15,30,0.0,73.0,2.3,14.0,73.0,67.99,51.55
2016,3,27,15,45,0.0,67.5,2.3,14.0,67.5,62.83,47.41
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,57.69,43.25
2016,3,27,16,15,0.0,61.5,2.15,13.5,61.5,57.21,43.09
2016,3,27,16,30,0.0,61.0,2.0,13.0,61.0,56.73,42.93
2016,3,27,16,45,0.0,52.5,1.95,13.0,52.5,48.79,38.2
2016,3,27,17,0,0.0,44.0,1.9,13.0,44.0,40.87,31.18
2016,3,27,17,15,0.0,35.5,1.8,13.0,35.5,32.95,24.08
2016,3,27,17,30,0.0,27.0,1.7,13.0,27.0,25.04,16.88
2016,3,27,17,45,0.0,19.5,1.65,13.0,19.5,18.07,10.45
2016,3,27,18,0,0.0,12.0,1.6,13.0,12.0,11.11,3.98
2016,3,27,18,15,0.0,6.0,1.6,12.5,6.0,5.55,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,83.5,9.5,2.3,11.0,14.0,45.18,0.0
2016,3,28,6,30,167.0,19.0,2.5,11.0,28.0,123.55,42.68
2016,3,28,6,45,302.5,31.0,2.75,11.5,70.0,225.07,178.62
2016,3,28,7,0,438.0,43.0,3.0,12.0,112.0,328.43,271.52
2016,3,28,7,15,219.0,60.5,3.15,12.5,95.0,229.35,191.63
2016,3,28,7,30,0.0,78.0,3.3,13.0,78.0,76.67,59.99
2016,3,28,7,45,0.0,98.0,3.5,14.0,98.0,96.8,76.97
2016,3,28,8,0,0.0,118.0,3.7,15.0,118.0,116.69,93.2
2016,3,28,8,15,390.5,99.0,3.8,15.5,276.5,428.14,357.59
2016,3,28,8,30,781.0,80.0,3.9,16.0,435.0,722.71,586.17
2016,3,28,8,45,814.0,82.5,4.05,16.5,489.0,770.41,617.44
2016,3,28,9,0,847.0,85.0,4.2,17.0,543.0,816.85,648.81
2016,3,28,9,15,867.5,88.0,4.25,17.0,591.5,844.88,667.2
2016,3,28,9,30,888.0,91.0,4.3,17.0,640.0,877.29,688.81
2016,3,28,9,45,907.0,92.0,4.35,17.5,684.0,903.46,704.61
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,926.75,718.38
2016,3,28,10,15,936.5,94.5,4.4,18.0,764.0,939.94,726.09
2016,3,28,10,30,947.0,96.0,4.4,18.0,800.0,949.74,731.63
2016,3,28,10,45,954.5,97.5,4.4,18.0,829.0,953.39,733.04
2016,3,28,11,0,962.0,99.0,4.4,18.0,858.0,953.47,732.17
2016,3,28,11,15,967.0,100.0,4.35,18.0,878.0,947.24,726.66
2016,3,28,11,30,972.0,101.0,4.3,18.0,898.0,937.44,719.04
2016,3,28,11,45,973.0,103.0,4.3,18.5,909.0,921.75,706.37
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,902.65,691.52
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,877.91,674.15
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,850.04,654.63
2016,3,28,12,45,971.5,106.0,4.3,19.0,919.5,817.17,631.56
2016,3,28,13,0,968.0,107.0,4.3,19.0,913.0,781.65,606.55
2016,3,28,13,15,965.0,106.5,4.2,19.0,899.0,742.61,577.11
2016,3,28,13,30,962.0,106.0,4.1,19.0,885.0,701.27,544.99
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.5,655.76,509.43
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,608.59,471.78
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,558.39,431.6
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,507.12,389.37
2016,3,28,14,45,921.5,100.0,3.95,18.0,739.5,453.19,343.18
2016,3,28,15,0,910.0,98.0,3.9,18.0,702.0,399.01,295.7
2016,3,28,15,15,895.0,95.5,3.75,17.5,658.0,343.35,246.73
2016,3,28,15,30,880.0,93.0,3.6,17.0,614.0,282.16,193.03
2016,3,28,15,45,860.0,89.5,3.5,17.0,565.0,225.9,143.93
2016,3,28,16,0,840.0,86.0,3.4,17.0,516.0,171.34,99.37
2016,3,28,16,15,812.5,82.0,3.1,16.5,463.0,117.75,62.85
2016,3,28,16,30,785.0,78.0,2.8,16.0,410.0,67.15,41.55
2016,3,28,16,45,747.0,73.0,2.55,15.5,354.5,52.36,40.94
2016,3,28,17,0,709.0,68.0,2.3,15.0,299.0,50.56,39.53
2016,3,28,17,15,651.0,61.5,2.15,14.0,243.5,43.04,32.99
2016,3,28,17,30,593.0,55.0,2.0,13.0,188.0,40.06,30.33
2016,3,28,17,45,502.0,45.5,1.85,12.5,137.0,34.26,24.89
2016,3,28,18,0,411.0,36.0,1.7,12.0,86.0,28.19,18.9
2016,3,28,18,15,205.5,18.0,1.7,11.5,43.0,13.74,3.85
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,56.11,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,149.59,74.21
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,250.13,204.29
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,353.79,298.05
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,431.42,367.14
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,513.87,437.57
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.5,577.0,488.85
2016,3,29,8,0,718.0,81.0,3.4,9.0,344.0,641.49,538.49
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.5,694.9,577.22
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,744.11,611.67
2016,3,29,8,45,809.5,96.5,3.4,10.5,504.0,786.31,640.03
2016,3,29,9,0,831.0,102.0,3.4,11.0,555.0,826.64,666.48
2016,3,29,9,15,849.5,105.5,3.3,11.0,602.0,859.96,688.05
2016,3,29,9,30,868.0,109.0,3.2,11.0,649.0,890.77,707.59
2016,3,29,9,45,879.0,112.5,3.15,11.5,690.0,912.24,719.33
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,930.61,728.91
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,936.21,729.17
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,945.65,732.33
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,948.15,730.72
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,947.21,726.94
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,940.99,721.04
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,931.33,712.98
2016,3,29,11,45,933.5,127.0,2.4,14.5,904.0,915.12,699.29
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,895.67,683.6
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,871.44,666.06
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,844.22,646.56
2016,3,29,12,45,938.5,125.0,2.05,15.5,914.5,813.03,623.65
2016,3,29,13,0,940.0,123.0,2.0,16.0,909.0,779.06,598.88
2016,3,29,13,15,936.5,122.0,1.9,16.0,894.5,740.0,569.42
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,698.77,537.94
2016,3,29,13,45,929.0,119.0,1.7,16.0,857.5,654.38,503.6
2016,3,29,14,0,925.0,117.0,1.6,16.0,835.0,608.23,467.22
2016,3,29,14,15,916.5,115.0,1.5,16.0,804.5,558.28,427.16
2016,3,29,14,30,908.0,113.0,1.4,16.0,774.0,507.37,385.36
2016,3,29,14,45,898.0,110.0,1.35,16.0,737.0,454.31,341.08
2016,3,29,15,0,888.0,107.0,1.3,16.0,700.0,395.77,291.52
2016,3,29,15,15,872.5,104.5,1.25,16.0,656.0,340.57,243.55
2016,3,29,15,30,857.0,102.0,1.2,16.0,612.0,286.13,195.76
2016,3,29,15,45,837.5,98.0,1.15,16.0,563.5,230.71,148.1
2016,3,29,16,0,818.0,94.0,1.1,16.0,515.0,176.99,104.56
2016,3,29,16,15,790.0,90.0,1.0,15.5,462.0,124.54,68.77
2016,3,29,16,30,762.0,86.0,0.9,15.0,409.0,75.17,47.25
2016,3,29,16,45,724.0,80.0,0.8,15.0,354.5,52.38,41.04
2016,3,29,17,0,686.0,74.0,0.7,15.0,300.0,50.34,39.36
2016,3,29,17,15,627.5,67.0,0.7,14.5,245.0,47.31,36.76
2016,3,29,17,30,569.0,60.0,0.7,14.0,190.0,44.14,33.88
2016,3,29,17,45,478.0,49.5,0.7,13.5,138.5,37.65,27.83
2016,3,29,18,0,387.0,39.0,0.7,13.0,87.0,30.83,21.19
2016,3,29,18,15,233.0,24.5,0.75,12.5,49.0,19.65,8.51
2016,3,29,18,30,79.0,10.0,0.8,12.0,11.0,9.53,0.0
2016,3,29,18,45,39.5,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.0,12.0,1.65,4.0,18.0,52.84,0.0
2016,3,30,6,30,188.0,24.0,1.8,5.0,36.0,143.12,83.51
2016,3,30,6,45,316.5,37.5,2.0,6.0,81.0,242.27,198.38
2016,3,30,7,0,445.0,51.0,2.2,7.0,126.0,345.33,290.59
2016,3,30,7,15,522.0,60.5,2.2,7.5,179.5,422.38,358.05
2016,3,30,7,30,599.0,70.0,2.2,8.0,233.0,504.2,426.46
2016,3,30,7,45,653.0,76.0,2.2,9.0,288.5,569.92,478.2
2016,3,30,8,0,707.0,82.0,2.2,10.0,344.0,637.44,528.24
2016,3,30,8,15,741.5,87.5,2.3,10.5,398.5,690.84,566.55
2016,3,30,8,30,776.0,93.0,2.4,11.0,453.0,739.89,600.71
2016,3,30,8,45,802.0,96.5,2.55,12.0,504.0,783.16,629.08
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,824.77,655.73
2016,3,30,9,15,845.5,103.0,2.75,13.5,601.5,856.61,675.47
2016,3,30,9,30,863.0,106.0,2.8,14.0,648.0,885.92,693.33
2016,3,30,9,45,873.5,110.0,2.85,14.5,688.5,907.47,705.65
2016,3,30,10,0,884.0,114.0,2.9,15.0,729.0,925.91,715.87
2016,3,30,10,15,893.5,116.0,2.9,15.5,763.0,931.06,716.58
2016,3,30,10,30,903.0,118.0,2.9,16.0,797.0,940.05,720.2
2016,3,30,10,45,904.0,122.0,2.95,16.5,822.0,940.2,718.24
2016,3,30,11,0,905.0,126.0,3.0,17.0,847.0,936.93,714.17
2016,3,30,11,15,909.0,127.0,3.0,17.0,865.5,929.86,708.64
2016,3,30,11,30,913.0,128.0,3.0,17.0,884.0,919.46,700.98
2016,3,30,11,45,909.5,131.5,3.05,17.0,892.5,901.86,688.89
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,881.21,674.79
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,856.74,658.07
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,829.44,639.37
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,796.32,615.34
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,761.07,589.09
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,723.11,560.63
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,681.95,529.34
2016,3,30,13,45,857.0,145.0,3.35,18.0,829.5,635.62,493.58
2016,3,30,14,0,837.0,150.0,3.4,18.0,803.0,588.97,456.8
2016,3,30,14,15,826.5,148.0,3.4,17.5,772.5,540.97,418.9
2016,3,30,14,30,816.0,146.0,3.4,17.0,742.0,492.48,379.49
2016,3,30,14,45,790.5,148.0,3.4,17.0,702.0,441.14,336.22
2016,3,30,15,0,765.0,150.0,3.4,17.0,662.0,386.15,289.38
2016,3,30,15,15,708.5,151.0,3.35,17.0,602.5,327.16,239.53
2016,3,30,15,30,652.0,152.0,3.3,17.0,543.0,273.52,194.21
2016,3,30,15,45,560.5,164.5,3.25,17.0,481.0,228.89,158.67
2016,3,30,16,0,469.0,177.0,3.2,17.0,419.0,191.64,131.76
2016,3,30,16,15,564.5,134.0,2.9,16.5,396.0,137.53,87.5
2016,3,30,16,30,660.0,91.0,2.6,16.0,373.0,72.6,45.29
2016,3,30,16,45,577.5,98.0,2.35,15.5,321.0,65.64,52.64
2016,3,30,17,0,495.0,105.0,2.1,15.0,269.0,74.05,60.31
2016,3,30,17,15,437.5,92.0,1.95,14.0,218.0,66.45,53.81
2016,3,30,17,30,380.0,79.0,1.8,13.0,167.0,58.44,46.74
2016,3,30,17,45,297.0,63.0,1.7,12.5,120.5,47.62,36.77
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,36.29,26.06
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,22.73,11.33
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.63,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.45,10.5,8.0,7.63,0.0
2016,3,31,6,30,0.0,16.0,2.9,11.0,16.0,14.84,4.33
2016,3,31,6,45,0.0,36.5,3.4,11.5,36.5,36.17,24.52
2016,3,31,7,0,0.0,57.0,3.9,12.0,57.0,58.04,43.79
2016,3,31,7,15,9.0,79.5,3.95,12.5,82.0,87.19,69.23
2016,3,31,7,30,18.0,102.0,4.0,13.0,107.0,116.42,94.39
2016,3,31,7,45,28.0,123.5,4.1,14.0,133.0,154.56,126.36
2016,3,31,8,0,38.0,145.0,4.2,15.0,159.0,184.89,151.1
2016,3,31,8,15,74.0,173.5,4.35,15.5,206.5,244.1,200.09
2016,3,31,8,30,110.0,202.0,4.5,16.0,254.0,316.99,258.93
2016,3,31,8,45,81.5,217.0,4.65,16.5,258.0,297.34,240.98
2016,3,31,9,0,53.0,232.0,4.8,17.0,262.0,288.57,231.88
2016,3,31,9,15,77.5,261.0,4.95,17.0,308.5,340.1,272.94
2016,3,31,9,30,102.0,290.0,5.1,17.0,355.0,391.7,313.42
2016,3,31,9,45,139.5,313.0,5.25,17.5,407.5,460.34,366.31
2016,3,31,10,0,177.0,336.0,5.4,18.0,460.0,515.95,408.4
2016,3,31,10,15,147.0,351.5,5.45,18.5,457.5,502.27,395.23
2016,3,31,10,30,117.0,367.0,5.5,19.0,455.0,487.61,381.67
2016,3,31,10,45,186.0,378.5,5.55,19.5,524.5,556.36,434.39
2016,3,31,11,0,255.0,390.0,5.6,20.0,594.0,633.07,491.56
2016,3,31,11,15,269.5,396.5,5.55,20.0,617.0,644.05,498.96
2016,3,31,11,30,284.0,403.0,5.5,20.0,640.0,653.45,505.45
2016,3,31,11,45,153.5,362.0,5.45,20.5,490.5,485.8,376.69
2016,3,31,12,0,23.0,321.0,5.4,21.0,341.0,320.99,247.38
2016,3,31,12,15,36.0,351.5,5.3,21.0,382.5,362.31,279.4
2016,3,31,12,30,49.0,382.0,5.2,21.0,424.0,397.06,305.74
2016,3,31,12,45,45.5,374.5,5.15,21.0,413.5,382.72,294.65
2016,3,31,13,0,42.0,367.0,5.1,21.0,403.0,368.67,283.91
2016,3,31,13,15,47.0,367.5,4.95,21.0,407.0,367.72,283.23
2016,3,31,13,30,52.0,368.0,4.8,21.0,411.0,366.16,282.04
2016,3,31,13,45,88.0,376.5,4.65,21.0,446.5,389.03,299.76
2016,3,31,14,0,124.0,385.0,4.5,21.0,482.0,404.36,311.34
2016,3,31,14,15,87.0,352.5,4.2,20.5,419.5,353.06,272.33
2016,3,31,14,30,50.0,320.0,3.9,20.0,357.0,302.07,233.74
2016,3,31,14,45,213.5,301.5,3.65,20.0,447.0,342.02,263.17
2016,3,31,15,0,377.0,283.0,3.4,20.0,537.0,364.0,275.84
2016,3,31,15,15,215.5,269.5,3.2,19.5,413.0,287.57,218.79
2016,3,31,15,30,54.0,256.0,3.0,19.0,289.0,228.45,177.14
2016,3,31,15,45,57.5,237.5,2.9,19.0,270.0,208.57,161.53
2016,3,31,16,0,61.0,219.0,2.8,19.0,251.0,188.39,145.64
2016,3,31,16,15,30.5,158.5,2.65,18.5,174.5,136.2,105.74
2016,3,31,16,30,0.0,98.0,2.5,18.0,98.0,89.67,69.31
2016,3,31,16,45,0.0,84.5,2.4,18.0,84.5,77.71,62.6
2016,3,31,17,0,0.0,71.0,2.3,18.0,71.0,65.72,52.29
2016,3,31,17,15,0.0,58.0,2.2,17.5,58.0,53.93,42.08
2016,3,31,17,30,0.0,45.0,2.1,17.0,45.0,41.81,31.38
2016,3,31,17,45,0.0,33.0,2.05,17.0,33.0,30.63,21.27
2016,3,31,18,0,0.0,21.0,2.0,17.0,21.0,19.47,11.12
2016,3,31,18,15,0.0,12.0,2.0,16.5,12.0,11.12,2.73
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.86,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.0,5.25,17.0,6.0,5.72,0.0
2016,4,1,6,30,0.0,12.0,5.4,17.0,12.0,11.12,2.13
2016,4,1,6,45,0.0,27.0,5.6,17.5,27.0,25.06,14.88
2016,4,1,7,0,0.0,42.0,5.8,18.0,42.0,39.14,27.05
2016,4,1,7,15,0.0,59.5,5.8,18.0,59.5,56.95,42.32
2016,4,1,7,30,0.0,77.0,5.8,18.0,77.0,74.5,57.19
2016,4,1,7,45,0.0,96.5,5.8,18.5,96.5,94.08,73.39
2016,4,1,8,0,0.0,116.0,5.8,19.0,116.0,113.48,89.13
2016,4,1,8,15,0.0,103.0,5.7,19.0,103.0,98.02,76.07
2016,4,1,8,30,0.0,90.0,5.6,19.0,90.0,84.2,64.41
2016,4,1,8,45,135.5,166.0,5.6,19.5,242.0,293.84,238.67
2016,4,1,9,0,271.0,242.0,5.6,20.0,394.0,509.69,408.88
2016,4,1,9,15,160.5,256.5,5.7,20.0,348.5,419.07,334.21
2016,4,1,9,30,50.0,271.0,5.8,20.0,303.0,324.62,256.27
2016,4,1,9,45,63.5,297.0,5.9,20.5,340.5,362.63,285.34
2016,4,1,10,0,77.0,323.0,6.0,21.0,378.0,400.23,313.48
2016,4,1,10,15,80.5,336.5,5.9,21.0,396.5,414.67,323.8
2016,4,1,10,30,84.0,350.0,5.8,21.0,415.0,428.72,333.85
2016,4,1,10,45,84.5,362.0,5.75,21.5,429.0,438.02,339.59
2016,4,1,11,0,85.0,374.0,5.7,22.0,443.0,446.84,344.99
2016,4,1,11,15,59.0,354.0,5.5,22.0,402.5,399.38,307.79
2016,4,1,11,30,33.0,334.0,5.3,22.0,362.0,353.19,271.6
2016,4,1,11,45,31.5,339.5,5.15,22.0,366.5,354.1,272.0
2016,4,1,12,0,30.0,345.0,5.0,22.0,371.0,354.84,272.19
2016,4,1,12,15,210.5,363.5,4.95,22.0,544.0,518.04,399.4
2016,4,1,12,30,391.0,382.0,4.9,22.0,717.0,667.69,511.33
2016,4,1,12,45,274.0,405.5,4.85,22.0,640.0,584.42,446.95
2016,4,1,13,0,157.0,429.0,4.8,22.0,563.0,506.61,387.04
2016,4,1,13,15,93.5,380.5,4.8,22.0,460.0,410.72,314.87
2016,4,1,13,30,30.0,332.0,4.8,22.0,357.0,320.83,246.12
2016,4,1,13,45,29.5,323.0,4.8,22.0,347.5,308.67,237.18
2016,4,1,14,0,29.0,314.0,4.8,22.0,338.0,296.62,228.13
2016,4,1,14,15,22.5,284.5,4.6,21.5,303.0,269.16,207.5
2016,4,1,14,30,16.0,255.0,4.4,21.0,268.0,238.23,184.09
2016,4,1,14,45,13.5,238.0,4.2,21.0,248.5,220.52,170.5
2016,4,1,15,0,11.0,221.0,4.0,21.0,229.0,203.17,157.18
2016,4,1,15,15,9.0,205.5,3.9,20.5,211.5,187.6,145.54
2016,4,1,15,30,7.0,190.0,3.8,20.0,194.0,172.31,134.05
2016,4,1,15,45,4.0,174.0,3.75,20.0,176.5,156.7,122.03
2016,4,1,16,0,1.0,158.0,3.7,20.0,159.0,141.49,110.31
2016,4,1,16,15,0.5,144.5,3.65,20.0,145.0,128.89,100.51
2016,4,1,16,30,0.0,131.0,3.6,20.0,131.0,116.36,90.65
2016,4,1,16,45,0.0,113.5,3.55,20.0,113.5,101.17,82.31
2016,4,1,17,0,0.0,96.0,3.5,20.0,96.0,86.21,69.6
2016,4,1,17,15,0.0,78.5,3.35,19.5,78.5,71.09,56.67
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,55.8,43.32
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,41.6,30.6
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,26.93,17.38
2016,4,1,18,15,0.0,16.5,3.05,19.0,16.5,15.3,6.03
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.81,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.75,12.0,10.0,9.53,0.0
2016,4,2,6,30,0.0,20.0,2.0,12.0,20.0,18.56,8.21
2016,4,2,6,45,0.0,40.0,2.25,12.5,40.0,39.9,27.76
2016,4,2,7,0,0.0,60.0,2.5,13.0,60.0,60.93,46.19
2016,4,2,7,15,9.0,81.5,2.6,13.0,84.0,88.79,70.51
2016,4,2,7,30,18.0,103.0,2.7,13.0,108.0,116.85,94.71
2016,4,2,7,45,9.0,64.0,2.8,13.0,66.5,65.88,51.2
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,23.2,14.32
2016,4,2,8,15,8.5,99.0,2.9,13.0,103.0,100.35,80.15
2016,4,2,8,30,17.0,173.0,2.9,13.0,181.0,184.9,150.34
2016,4,2,8,45,8.5,139.5,2.9,13.5,143.5,140.82,112.84
2016,4,2,9,0,0.0,106.0,2.9,14.0,106.0,99.5,77.84
2016,4,2,9,15,398.0,116.0,2.95,14.0,371.0,497.32,409.5
2016,4,2,9,30,796.0,126.0,3.0,14.0,636.0,858.09,677.46
2016,4,2,9,45,577.0,217.5,3.15,14.5,599.5,769.87,607.18
2016,4,2,10,0,358.0,309.0,3.3,15.0,563.0,661.67,520.75
2016,4,2,10,15,263.0,343.0,3.5,15.5,534.0,609.96,478.96
2016,4,2,10,30,168.0,377.0,3.7,16.0,505.0,544.6,426.37
2016,4,2,10,45,536.0,250.0,3.95,16.5,679.0,758.24,594.45
2016,4,2,11,0,904.0,123.0,4.2,17.0,853.0,940.56,725.32
2016,4,2,11,15,910.0,124.0,4.35,17.0,873.0,935.17,720.36
2016,4,2,11,30,916.0,125.0,4.5,17.0,893.0,926.4,714.91
2016,4,2,11,45,928.0,121.0,4.7,17.5,907.0,914.44,706.28
2016,4,2,12,0,940.0,117.0,4.9,18.0,921.0,899.01,695.2
2016,4,2,12,15,941.0,117.0,5.05,18.0,924.0,875.07,679.07
2016,4,2,12,30,942.0,117.0,5.2,18.0,927.0,848.11,660.72
2016,4,2,12,45,948.0,112.5,5.35,18.0,922.5,817.81,639.82
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,784.5,616.56
2016,4,2,13,15,951.0,107.5,5.6,18.0,904.0,745.79,588.08
2016,4,2,13,30,948.0,107.0,5.7,18.0,890.0,704.84,556.28
2016,4,2,13,45,946.0,104.0,5.85,18.0,868.0,660.21,521.17
2016,4,2,14,0,944.0,101.0,6.0,18.0,846.0,613.67,483.63
2016,4,2,14,15,721.5,187.0,6.0,17.5,744.0,523.77,411.48
2016,4,2,14,30,499.0,273.0,6.0,17.0,642.0,455.9,356.78
2016,4,2,14,45,705.5,183.0,6.05,17.0,677.0,436.71,337.93
2016,4,2,15,0,912.0,93.0,6.1,17.0,712.0,406.54,306.66
2016,4,2,15,15,898.5,91.0,6.0,16.5,668.5,351.62,257.4
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,297.12,208.08
2016,4,2,15,45,869.0,85.0,5.8,16.0,577.0,241.2,158.04
2016,4,2,16,0,853.0,81.0,5.7,16.0,529.0,179.65,106.1
2016,4,2,16,15,828.5,77.5,5.5,15.5,477.0,125.83,66.99
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,74.64,41.39
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,48.9,37.98
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,47.38,36.81
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,44.89,34.7
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,38.62,29.06
2016,4,2,17,45,537.5,46.0,4.35,12.5,151.5,34.08,24.8
2016,4,2,18,0,448.0,38.0,4.2,12.0,99.0,29.35,20.13
2016,4,2,18,15,292.0,25.5,4.15,11.5,58.5,20.11,10.41
2016,4,2,18,30,136.0,13.0,4.1,11.0,18.0,12.39,0.0
2016,4,2,18,45,68.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,84.95,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,221.79,169.99
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,313.04,264.71
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,414.74,357.21
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,488.55,423.58
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,566.24,490.49
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,624.92,537.74
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,689.19,587.06
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,740.11,623.56
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,790.13,658.33
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,831.29,685.72
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,870.54,711.2
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,894.65,724.79
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,923.09,741.51
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,943.81,752.43
