Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,961.41,761.11
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,972.1,764.93
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,979.35,766.46
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,980.74,764.02
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,978.58,759.31
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,970.61,750.31
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,959.11,739.07
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,941.42,724.75
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,920.38,708.34
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,894.48,688.74
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,865.53,667.18
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,833.0,643.22
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,797.66,617.35
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,757.49,588.72
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,715.1,556.55
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,669.04,520.36
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,621.31,482.16
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,570.67,441.5
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,518.99,398.92
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,465.25,353.73
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,411.2,307.03
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,355.19,257.71
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,299.72,208.3
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,244.0,159.45
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,183.26,108.92
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,129.64,69.99
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,78.78,44.03
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,51.14,40.06
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,49.73,38.94
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,42.69,32.84
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,40.11,30.59
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,35.23,26.07
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,30.12,21.09
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,20.92,11.47
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,13.34,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,107.04,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,228.49,176.47
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,315.28,262.74
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,411.88,348.22
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,484.05,410.75
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,555.95,470.41
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,617.87,517.54
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,680.72,563.2
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,731.4,598.69
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,781.25,632.71
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,822.03,659.3
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,853.94,679.04
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,884.36,698.2
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,912.16,715.54
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,932.51,726.15
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,949.74,734.62
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,960.42,740.63
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,967.7,744.45
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,969.23,743.41
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,967.24,740.11
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,959.4,733.97
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,948.08,725.6
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,930.67,712.1
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,909.97,696.45
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,884.78,678.76
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,856.56,658.97
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,823.46,634.75
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,787.72,608.64
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,748.14,580.24
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,706.39,548.27
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,660.53,512.74
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,613.28,475.32
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,563.4,434.86
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,512.56,392.63
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,458.94,347.23
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,405.65,301.09
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,351.17,253.59
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,291.2,201.31
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,237.04,154.23
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,185.76,111.92
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,134.61,74.94
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,80.95,45.32
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,54.64,42.35
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,55.48,43.31
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,51.95,40.34
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,48.22,37.05
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,42.42,31.73
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,35.25,24.95
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,22.97,12.92
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,12.39,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,6.2,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,104.93,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,218.79,174.8
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,312.01,266.37
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,415.25,360.4
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,490.58,428.25
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,569.7,496.7
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,632.0,547.43
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,695.2,596.3
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,742.82,632.0
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,794.23,669.94
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,835.17,697.74
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,873.99,723.45
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,906.28,743.45
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,935.91,761.2
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,957.51,772.82
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,968.43,776.65
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,980.95,783.23
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,990.09,787.44
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,992.12,785.69
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,990.63,781.62
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,982.81,774.66
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,971.53,765.45
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,955.03,751.34
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,935.22,735.09
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,909.68,716.24
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,881.13,695.35
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,849.08,671.08
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,814.11,644.76
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,773.52,614.36
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,730.77,580.91
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,685.51,543.99
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,638.32,504.95
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,587.14,462.93
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,534.94,419.04
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,480.69,372.55
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,425.98,324.44
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,369.54,274.46
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,307.65,219.42
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,250.56,168.24
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,195.0,120.51
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,140.43,79.45
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,88.7,51.14
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,56.19,45.43
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,49.44,39.47
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,46.8,37.28
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,44.02,34.83
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,38.89,29.95
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,33.51,24.61
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,23.49,14.29
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,12.86,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,7.63,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,114.87,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,238.34,193.13
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,323.17,275.51
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,416.74,359.72
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,489.7,423.47
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,566.3,487.52
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,624.94,533.16
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,684.19,577.11
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,731.04,610.37
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,781.25,645.45
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,823.25,672.42
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,863.41,697.54
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,893.69,716.36
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,921.35,733.25
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,935.53,740.5
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,954.04,751.03
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,965.35,756.52
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,973.31,759.83
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,973.48,758.27
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,970.16,754.48
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,962.61,748.9
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,951.65,741.09
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,933.11,726.73
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,911.47,710.36
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,887.11,693.43
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,859.85,674.43
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,762.76,600.43
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,669.36,525.69
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,663.57,522.61
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,652.21,514.36
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,640.19,506.29
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,619.5,490.3
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,545.6,430.66
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,483.96,380.41
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,410.62,321.78
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,356.86,279.7
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,305.38,239.86
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,263.28,208.29
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,242.99,188.63
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,213.95,161.31
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,179.04,137.91
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,154.17,123.15
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,132.84,113.24
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,116.97,99.71
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,99.15,84.14
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,80.9,67.8
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,62.87,51.2
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,44.43,33.98
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,28.15,18.15
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,10.2,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,5.24,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,70.83,13.02
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,159.24,124.78
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,265.62,221.04
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,392.55,332.19
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,465.44,395.82
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,542.23,460.51
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,497.71,421.77
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,432.28,365.03
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,413.03,345.53
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,374.07,309.83
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,624.48,516.88
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,860.15,693.47
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,889.97,711.67
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,917.16,729.13
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,938.21,741.09
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,956.19,750.89
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,966.23,756.98
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,972.9,760.87
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,841.63,663.02
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,683.04,535.78
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,830.7,655.4
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,950.15,743.19
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,782.66,616.64
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,601.97,470.9
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,444.84,350.3
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,288.75,226.78
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,503.59,399.99
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,693.56,545.93
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,662.02,521.46
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,628.69,496.05
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,510.84,402.74
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,411.15,323.04
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,476.94,376.75
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,515.24,403.95
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,463.01,358.55
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,411.07,312.65
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,325.33,246.53
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,283.74,220.05
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,190.68,148.01
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,116.77,91.79
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,130.34,96.06
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,138.54,101.46
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,111.42,92.9
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,102.53,85.36
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,75.51,61.75
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,52.96,41.76
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,45.14,34.61
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,36.85,26.8
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,26.03,16.18
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,14.21,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,8.58,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,126.0,49.44
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,256.03,208.0
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,343.95,289.67
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,440.73,374.53
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,512.54,436.69
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,587.75,499.14
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,646.07,543.74
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,709.51,590.9
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,760.06,625.89
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,809.63,659.24
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,850.81,685.6
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,882.96,704.97
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,913.13,724.03
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,940.6,741.05
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,962.19,752.94
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,980.64,762.71
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,990.74,766.75
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,997.36,768.62
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,998.46,767.32
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,995.99,763.78
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,987.29,757.57
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,975.07,749.11
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,957.49,737.08
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,936.54,722.81
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,910.27,704.52
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,880.96,684.12
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,559.97,445.7
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,259.7,203.7
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,465.59,370.25
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,646.74,507.79
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,585.44,459.26
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,528.89,415.28
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,493.0,386.97
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,455.41,356.95
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,431.1,336.04
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,396.21,304.25
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,247.75,190.24
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,156.37,124.5
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,190.37,150.32
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,210.55,164.05
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,183.87,144.48
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,153.71,122.56
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,132.15,112.2
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,115.99,98.45
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,72.88,60.32
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,44.36,34.69
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,38.85,29.58
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,33.04,23.95
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,24.02,14.96
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,14.44,0.0
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,8.58,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,15.78,3.08
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,33.73,22.97
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,60.46,47.19
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,86.75,70.89
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,122.87,103.08
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,152.51,129.23
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,320.93,278.68
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,493.07,426.29
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,657.86,564.92
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,824.17,696.49
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,867.35,727.94
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,901.52,752.63
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,846.52,707.32
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,762.83,638.35
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,748.85,623.52
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,729.89,604.65
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,883.68,729.9
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,1019.29,830.7
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,1019.49,827.21
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,1016.04,821.88
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,1007.07,814.19
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,994.52,804.03
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,976.26,788.31
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,954.62,770.28
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,928.33,750.1
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,898.93,727.68
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,865.31,702.41
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,828.93,675.02
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,788.19,644.25
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,745.18,609.55
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,698.23,570.88
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,649.65,530.13
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,598.68,486.43
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,546.59,440.82
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,491.5,391.81
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,436.15,341.45
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,379.57,289.63
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,323.46,237.51
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,260.06,179.49
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,204.7,130.27
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,149.39,86.44
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,96.81,54.55
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,56.06,45.8
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,50.43,40.8
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,47.86,38.59
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,45.14,36.13
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,40.51,31.73
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,35.68,26.89
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,26.26,17.38
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,16.27,0.0
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,9.53,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,143.04,86.74
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,287.7,240.42
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,369.29,316.59
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,458.26,395.41
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,527.68,453.54
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,596.16,507.34
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,654.2,549.08
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,712.43,589.21
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,761.66,619.6
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,809.83,647.54
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,847.6,667.55
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,883.1,685.25
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,904.45,694.95
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,930.47,707.92
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,947.84,714.96
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,961.9,720.02
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,972.02,727.22
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,978.82,732.55
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,976.38,731.97
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,970.45,729.2
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,962.34,725.29
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,950.92,719.2
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,931.49,707.3
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,909.11,693.27
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,883.8,676.91
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,855.77,658.63
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,823.29,636.55
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,788.53,612.67
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,701.94,547.09
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,623.69,486.68
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,594.51,464.73
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,563.08,440.12
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,546.19,427.44
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,519.16,404.85
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,467.91,361.97
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,416.92,318.24
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,364.04,271.98
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,306.85,221.72
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,253.88,174.94
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,202.68,131.07
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,147.2,88.46
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,96.04,56.51
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,66.97,54.65
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,74.96,62.0
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,66.38,54.62
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,56.74,46.09
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,49.1,39.02
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,39.63,30.04
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,27.93,18.64
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,15.73,0.21
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,9.53,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,17.64,6.48
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,38.27,26.9
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,70.03,55.34
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,109.05,89.96
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,143.73,120.42
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,179.09,150.84
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,170.13,141.92
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,150.81,124.1
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,147.71,120.73
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,145.02,117.68
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,247.56,203.28
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,343.39,280.65
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,428.3,347.87
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,500.43,403.76
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,489.93,392.17
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,465.53,370.47
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,558.31,442.36
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,649.13,510.6
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,795.45,625.11
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,927.4,722.28
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,804.24,626.74
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,673.19,522.14
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,787.95,613.77
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,884.39,685.76
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,765.53,594.6
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,649.58,502.52
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,720.25,560.47
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,771.71,601.76
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,672.54,522.82
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,586.06,453.54
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,537.34,416.45
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,491.63,381.25
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,512.41,398.47
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,514.32,398.14
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,446.2,342.86
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,393.07,299.65
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,350.27,261.8
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,301.53,217.88
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,257.49,178.76
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,213.3,140.76
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,159.54,99.53
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,108.77,66.86
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,80.94,65.29
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,86.11,70.02
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,78.69,63.78
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,70.84,56.99
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,59.39,46.77
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,49.29,37.44
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,33.66,22.86
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,17.51,2.18
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,10.01,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.81,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,20.11,8.62
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,39.13,26.93
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,68.43,52.63
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,104.72,84.17
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,137.61,112.55
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,171.0,140.84
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,141.38,114.93
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,106.42,84.46
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,112.14,88.97
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,118.01,93.51
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,106.45,83.46
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,95.44,73.98
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,160.38,127.06
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,226.43,179.71
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,171.44,134.99
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,118.38,91.77
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,94.92,72.63
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,71.88,53.73
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,130.99,101.67
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,190.51,148.8
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,243.09,190.02
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,295.21,230.31
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,314.71,245.2
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,333.75,259.81
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,285.13,222.23
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,237.42,185.17
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,231.43,180.3
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,225.47,175.39
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,329.28,256.64
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,426.45,330.39
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,396.0,306.94
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,366.76,284.84
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,242.88,189.42
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,122.38,94.16
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,106.4,81.58
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,90.43,68.8
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,210.07,161.11
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,304.87,227.91
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,262.48,184.87
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,204.57,128.26
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,153.67,88.94
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,105.31,59.3
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,52.52,40.85
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,49.15,38.05
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,46.96,36.35
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,44.64,34.42
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,40.04,30.27
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,35.2,25.69
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,26.29,17.07
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,16.86,3.28
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,10.01,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,48.51,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,175.63,127.87
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,283.68,236.77
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,366.52,312.22
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,456.56,390.65
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,526.2,449.83
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,598.74,508.79
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,658.11,554.26
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,714.39,596.3
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,764.22,631.32
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,813.02,664.77
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,853.27,691.52
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,891.52,716.5
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,920.95,734.09
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,940.17,744.72
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,958.67,753.83
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,973.88,760.58
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,984.29,762.86
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,991.38,762.73
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,990.69,757.15
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,986.54,749.21
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,978.66,742.76
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,967.43,734.22
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,949.42,719.91
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,928.31,703.72
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,903.7,686.59
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,876.23,667.58
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,842.42,643.03
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,806.4,617.02
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,767.86,588.89
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,727.34,558.04
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,653.56,501.54
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,589.53,451.93
