Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,534.67,409.83
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,482.57,369.24
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,435.03,331.66
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,390.24,295.72
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,352.61,263.06
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,305.43,221.06
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,258.43,184.43
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,221.04,157.45
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,187.15,133.07
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,150.81,109.69
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,119.44,99.29
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,111.35,92.65
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,96.99,80.64
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,81.98,67.72
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,66.96,54.28
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,51.35,39.98
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,36.55,26.0
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,19.21,5.67
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,10.48,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,51.49,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,175.11,131.25
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,276.25,230.48
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,356.58,303.42
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,443.62,379.35
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,512.54,437.19
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,584.34,494.95
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,642.82,537.83
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,701.9,579.57
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,747.3,610.77
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,796.2,644.0
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,835.35,669.42
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,872.53,693.14
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,903.32,711.67
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,931.52,728.26
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,951.26,738.86
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,960.18,742.06
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,971.32,747.02
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,979.21,749.83
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,980.46,748.26
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,978.37,744.63
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,970.57,738.26
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,959.47,729.83
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,942.9,716.9
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,923.2,702.03
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,898.71,684.89
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,871.37,665.88
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,839.42,642.83
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,804.89,618.01
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,766.05,591.05
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,725.18,560.7
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,681.39,527.58
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,636.0,492.49
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,586.65,453.55
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,536.45,412.91
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,484.55,369.84
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,427.31,321.58
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,373.14,275.0
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,319.71,228.1
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,265.23,180.04
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,212.34,134.56
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,160.37,93.93
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,111.24,62.86
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,57.69,45.57
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,54.09,42.58
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,51.36,40.42
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,48.46,37.98
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,43.61,33.55
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,38.51,28.67
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,28.8,19.43
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,18.52,6.2
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,10.96,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.25,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,135.74,103.18
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,233.68,195.73
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,300.81,257.09
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,373.04,320.76
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,443.69,381.28
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,515.97,441.13
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,616.92,521.82
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,723.09,602.56
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,768.47,633.96
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,817.07,667.59
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,856.8,692.75
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,894.49,716.06
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,924.22,734.1
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,951.26,750.13
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,962.56,755.23
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,978.54,763.88
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,988.83,769.39
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,995.8,772.74
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,996.16,770.53
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,993.1,766.15
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,909.94,706.58
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,811.64,629.59
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,882.27,685.06
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,934.34,719.73
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,908.25,700.36
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,879.35,679.69
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,785.95,609.58
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,696.02,538.1
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,721.05,560.69
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,731.61,570.73
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,686.91,534.99
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,640.7,497.87
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,591.12,458.4
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,540.7,417.27
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,466.48,357.65
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,409.9,311.49
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,368.58,274.18
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,322.15,230.41
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,268.12,182.66
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,215.99,137.8
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,163.48,102.43
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,134.36,90.82
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,97.95,80.84
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,91.14,75.16
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,80.3,66.05
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,68.82,56.12
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,57.81,46.31
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,46.23,35.68
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,33.21,23.37
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,20.74,8.45
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,11.91,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.48,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,25.29,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,177.92,138.9
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,319.53,268.02
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,402.13,342.34
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,491.18,419.25
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,560.85,476.97
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,633.07,533.59
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,688.28,573.26
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,748.6,615.53
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,753.1,614.97
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,756.97,614.39
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,836.25,669.73
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,920.12,726.08
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,941.01,736.31
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,966.67,750.41
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,986.13,760.09
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,1002.4,767.64
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,1011.45,770.36
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,1017.08,770.97
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,1016.43,768.07
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,1012.27,763.06
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,1003.2,756.38
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,990.69,747.58
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,972.49,733.72
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,951.06,717.87
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,925.22,700.48
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,896.43,681.11
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,862.79,657.14
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,826.59,631.42
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,786.13,603.46
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,743.58,572.43
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,697.98,538.3
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,650.86,502.23
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,600.77,462.81
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,549.72,421.62
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,495.98,377.45
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,442.07,331.89
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,386.98,284.22
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,326.29,231.46
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,270.17,182.21
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,215.75,135.52
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,162.53,93.65
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,112.12,61.06
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,63.37,50.34
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,50.16,38.92
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,48.03,37.29
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,45.76,35.44
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,41.21,31.31
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,36.42,26.77
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,28.07,18.79
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,19.24,7.96
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,11.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,34.02,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,93.2,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,197.4,155.32
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,298.26,248.63
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,380.05,320.64
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,468.41,395.16
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,537.11,449.9
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,608.42,503.75
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,668.14,545.34
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,728.5,585.83
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,773.11,614.62
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,820.85,645.08
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,859.49,669.02
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,896.08,691.32
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,925.71,708.65
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,952.66,724.14
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,961.91,727.74
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,975.74,734.73
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,985.31,738.93
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,991.62,741.14
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,992.32,739.79
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,989.65,736.43
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,981.23,730.27
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,969.51,722.12
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,951.81,708.81
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,931.02,693.62
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,905.99,677.01
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,878.15,658.55
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,846.32,637.36
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,812.0,614.4
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,773.25,588.25
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,732.52,558.64
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,687.86,524.61
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,641.76,488.88
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,592.9,451.02
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,543.18,411.52
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,491.46,369.63
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,434.65,322.82
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,380.39,277.21
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,326.89,231.22
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,272.64,184.12
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,220.03,139.39
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,168.37,99.05
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,113.6,62.49
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,65.81,43.5
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,55.92,43.62
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,53.29,41.61
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,50.5,39.33
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,45.32,34.69
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,39.85,29.58
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,30.24,20.54
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,20.05,8.96
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,11.91,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,38.99,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,107.65,12.02
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,208.12,162.96
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,308.51,253.34
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,386.08,320.01
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,469.53,388.39
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,536.69,441.23
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,606.36,492.95
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,662.37,531.64
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,718.62,569.14
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,762.85,595.19
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,810.19,622.48
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,848.32,642.42
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,884.37,660.36
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,913.66,675.37
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,940.33,688.53
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,953.37,692.4
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,971.5,699.72
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,981.75,702.91
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,988.72,704.15
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,989.47,700.25
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,986.84,694.45
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,978.5,687.72
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,966.83,679.19
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,949.69,666.18
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,929.43,651.51
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,904.38,636.31
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,876.51,619.41
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,844.19,599.45
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,809.36,577.79
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,770.46,553.64
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,729.54,526.56
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,685.0,496.68
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,639.05,464.91
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,590.54,429.82
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,541.13,393.02
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,488.87,353.41
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,436.55,312.37
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,377.11,264.55
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,323.56,220.09
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,269.94,175.55
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,218.0,133.08
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,166.0,93.54
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,116.75,62.14
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,64.07,39.27
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,52.76,39.46
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,50.39,37.73
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,47.87,35.75
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,43.02,31.54
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,37.89,26.89
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,29.17,18.97
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,19.93,8.92
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,11.91,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,26.69,3.33
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,156.94,122.65
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,269.17,221.56
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,341.08,284.0
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,418.5,348.6
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,476.73,395.41
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,533.47,439.18
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,517.04,421.61
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,483.35,390.93
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,628.04,501.54
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,774.95,604.72
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,771.65,595.99
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,762.67,584.76
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,773.69,588.5
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,787.26,593.63
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,792.83,593.49
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,795.11,591.25
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,885.49,653.59
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,965.08,702.47
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,965.06,699.39
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,961.83,695.22
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,953.74,688.94
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,942.54,680.83
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,924.57,669.04
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,903.82,655.59
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,831.7,606.01
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,760.28,554.1
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,738.46,539.2
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,714.99,522.59
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,717.78,528.02
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,709.71,524.95
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,641.36,474.1
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,584.03,431.06
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,508.82,375.87
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,441.25,326.25
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,411.15,303.93
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,380.17,280.26
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,358.15,261.19
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,316.97,225.6
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,271.79,190.61
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,232.23,160.87
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,202.4,139.3
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,168.69,117.5
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,131.61,97.3
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,113.25,91.22
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,100.64,81.0
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,87.46,70.01
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,72.65,57.18
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,57.24,43.54
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,40.48,28.57
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,24.17,12.44
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,13.34,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,9.05,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,18.18,2.67
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,96.15,73.33
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,174.91,142.62
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,242.79,201.9
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,314.99,263.5
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,398.21,333.72
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,478.41,399.87
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,490.67,406.63
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,483.73,398.4
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,566.96,463.12
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,638.92,517.63
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,727.62,583.73
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,825.38,653.04
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,857.46,672.12
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,887.39,689.85
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,917.71,707.93
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,940.63,720.69
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,951.78,726.41
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,959.86,730.19
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,962.27,728.82
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,961.5,725.45
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,954.37,719.31
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,944.12,711.22
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,927.6,698.06
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,908.2,683.13
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,883.78,665.87
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,856.8,646.95
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,825.54,624.25
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,792.03,600.06
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,753.63,572.05
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,713.58,542.43
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,627.99,477.31
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,556.3,422.09
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,530.76,403.03
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,500.93,379.68
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,469.37,353.95
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,427.38,318.31
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,376.09,275.2
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,325.95,232.35
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,275.6,189.44
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,227.52,149.18
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,179.27,111.67
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,134.23,81.55
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,91.54,62.04
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,77.38,61.77
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,72.02,57.54
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,66.29,52.81
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,58.27,45.76
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,49.85,38.09
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,36.95,26.3
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,23.46,12.67
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,14.3,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,16.77,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,43.19,18.23
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,124.8,97.49
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,196.18,160.93
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,182.21,150.59
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,162.61,133.86
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,204.62,169.55
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,260.11,215.22
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,426.89,351.69
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,607.25,490.5
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,567.77,455.88
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,535.27,427.44
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,645.28,511.1
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,746.34,585.02
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,772.34,599.49
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,794.85,611.94
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,538.52,419.67
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,257.35,198.57
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,476.09,368.47
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,682.6,518.16
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,704.49,531.3
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,724.77,544.42
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,700.22,525.36
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,674.91,506.08
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,690.71,517.13
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,704.23,526.23
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,681.81,509.93
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,659.05,493.56
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,651.28,488.74
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,641.6,482.36
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,602.87,453.99
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,565.59,426.63
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,474.9,359.43
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,394.16,298.9
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,454.94,346.45
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,499.09,378.29
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,414.41,313.59
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,348.41,264.42
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,298.69,227.64
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,247.87,190.08
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,248.91,184.21
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,235.4,164.31
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,189.17,126.01
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,139.59,88.71
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,104.02,72.68
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,92.53,74.52
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,83.27,66.89
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,73.46,58.59
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,63.4,49.84
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,52.82,40.35
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,40.62,29.18
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,25.49,14.33
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,14.77,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.95,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.85,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.55,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,9.26,2.17
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,13.89,6.2
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,18.54,10.19
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,23.19,14.16
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,27.84,18.08
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,47.4,34.48
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,67.01,50.65
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,110.02,86.01
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,154.41,121.88
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,180.56,142.45
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,206.77,162.82
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,163.27,127.51
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,121.42,93.5
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,232.83,182.42
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,359.4,279.75
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,360.72,279.73
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,361.94,280.09
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,365.4,282.3
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,368.68,284.43
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,261.78,202.33
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,167.09,128.29
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,252.97,195.58
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,337.93,260.39
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,264.05,203.53
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,191.41,147.22
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,390.0,302.29
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,572.11,436.83
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,455.25,349.21
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,347.43,267.71
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,271.03,209.72
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,192.82,149.09
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,249.05,193.43
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,295.37,229.2
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,269.61,209.38
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,238.13,185.27
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,210.81,164.59
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,184.21,144.27
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,176.72,138.67
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,169.02,132.85
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,145.63,114.52
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,122.9,96.57
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,108.57,85.14
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,94.59,77.46
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,80.31,65.36
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,65.9,52.89
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,52.16,40.69
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,38.09,28.0
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,25.52,16.58
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,12.97,4.8
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,6.67,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,52.06,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,142.82,89.26
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,230.64,185.45
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,323.07,267.95
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,398.24,333.39
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,478.58,400.6
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,542.78,452.41
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,609.07,503.55
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,665.82,544.13
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,723.07,583.92
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,764.63,611.61
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,809.32,641.18
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,846.86,665.07
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,882.5,687.36
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,910.57,703.58
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,936.06,717.9
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,946.73,722.22
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,962.51,730.27
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,972.05,735.18
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,978.4,738.07
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,817.72,621.45
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,626.61,474.07
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,679.45,513.8
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,720.39,543.39
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,830.43,628.81
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,915.21,689.01
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,760.79,576.48
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,605.02,456.36
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,590.2,445.62
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,574.84,433.74
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,330.91,253.56
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,94.27,69.52
