Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,279.85,215.44
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,449.54,342.49
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,504.44,385.68
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,536.4,408.42
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,485.95,367.12
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,435.76,325.38
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,384.09,282.11
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,333.34,238.69
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,272.4,193.93
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,243.63,178.07
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,206.15,148.96
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,169.87,122.6
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,112.76,79.3
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,64.02,50.2
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,61.45,48.34
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,58.7,46.19
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,52.62,40.84
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,46.16,34.94
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,35.24,24.89
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,24.99,14.59
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,12.64,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,55.37,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,150.91,101.3
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,239.49,194.88
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,333.42,278.27
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,408.5,343.47
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,488.64,410.14
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,553.77,461.96
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,621.01,512.68
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,676.82,551.51
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,732.87,589.29
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,776.48,615.95
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,823.4,643.88
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,861.11,664.61
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,896.77,683.18
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,925.79,695.76
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,952.21,705.78
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,971.01,711.0
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,978.66,708.77
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,988.5,710.31
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,995.14,709.78
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,995.6,705.49
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,992.77,699.59
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,984.28,693.89
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,972.57,686.44
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,954.98,675.25
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,934.39,662.42
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,909.11,647.98
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,881.13,631.84
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,851.34,614.23
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,818.58,594.5
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,780.17,571.06
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,739.75,545.13
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,695.24,514.74
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,649.36,482.47
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,601.2,447.06
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,552.12,409.93
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,500.24,369.62
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,448.39,328.11
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,389.64,280.4
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,336.72,235.88
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,283.12,190.6
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,231.36,147.18
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,179.97,106.53
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,131.22,72.85
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,78.2,45.07
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,54.92,42.33
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,52.69,40.71
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,50.3,38.84
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,46.43,35.45
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,42.38,31.69
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,33.87,23.79
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,24.86,14.7
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,12.21,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,48.98,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,139.56,96.06
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,220.76,177.86
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,310.61,256.72
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,387.96,322.64
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,468.18,388.51
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,532.85,439.99
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,599.71,491.2
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,657.13,531.89
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,715.13,571.87
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,761.8,602.78
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,803.41,629.45
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,841.5,653.46
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,877.75,675.89
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,906.34,692.17
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,932.42,706.62
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,952.89,717.52
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,962.55,721.19
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,972.87,726.54
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,980.05,729.87
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,980.18,727.62
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,977.06,723.42
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,968.78,717.36
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,957.33,709.35
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,939.72,696.34
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,919.2,681.53
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,894.87,665.23
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,867.88,647.17
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,770.71,577.98
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,677.56,507.28
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,665.43,499.55
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,650.29,488.94
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,647.89,490.07
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,633.73,481.3
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,586.21,444.6
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,538.2,406.8
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,454.09,341.71
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,397.17,298.48
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,374.52,277.36
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,333.15,238.05
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,279.02,193.79
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,233.19,157.47
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,192.36,128.06
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,159.39,108.0
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,124.18,88.19
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,110.56,89.5
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,86.05,68.96
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,67.29,53.03
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,58.24,45.22
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,48.71,36.74
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,37.84,26.86
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,26.48,15.93
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,13.39,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,42.89,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,128.2,89.62
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,203.51,162.92
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,287.11,236.29
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,356.69,296.16
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,431.46,358.26
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,494.91,409.05
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,566.12,464.03
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,623.25,505.76
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,680.95,546.09
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,728.89,578.3
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,776.13,609.3
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,816.19,634.53
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,854.78,658.33
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,883.85,675.15
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,905.55,686.79
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,932.83,702.54
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,957.57,716.44
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,967.4,721.38
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,966.06,719.07
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,968.69,718.59
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,968.18,716.13
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,960.47,710.76
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,949.62,703.45
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,935.0,692.38
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,917.3,679.37
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,892.94,663.01
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,865.92,644.89
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,833.23,623.13
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,798.58,599.93
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,761.02,574.35
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,721.66,546.0
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,679.23,514.7
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,635.59,481.82
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,588.44,445.4
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,537.13,405.16
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,486.54,364.5
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,436.33,323.12
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,384.88,280.36
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,334.32,237.44
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,283.12,193.49
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,228.34,147.44
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,179.25,108.25
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,133.02,75.69
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,88.36,52.47
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,62.71,48.45
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,60.1,46.46
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,57.29,44.2
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,52.5,40.07
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,46.36,34.57
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,36.62,25.74
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.45,15.97
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.36,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,23.59,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,64.27,43.03
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,119.5,93.03
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,187.05,150.68
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,249.85,203.96
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,318.5,260.6
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,423.62,345.04
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,523.8,422.94
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,597.13,476.43
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,667.13,525.7
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,714.66,556.25
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,761.51,585.69
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,730.04,559.07
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,696.48,529.89
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,797.39,603.05
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,896.16,667.89
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,913.78,675.86
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,933.95,686.38
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,944.59,692.01
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,952.22,695.89
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,954.97,695.43
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,954.62,693.14
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,947.11,688.32
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,936.52,681.68
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,915.1,668.07
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,897.69,657.2
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,734.15,543.08
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,569.42,420.38
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,566.12,418.98
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,561.62,415.63
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,646.55,482.95
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,708.68,531.22
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,667.65,501.04
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,625.11,469.81
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,492.22,370.0
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,396.1,297.02
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,425.01,318.65
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,433.98,320.58
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,369.66,270.74
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,333.75,244.61
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,288.8,203.49
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,231.11,150.2
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,189.69,122.1
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,161.99,108.24
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,123.9,85.75
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,97.85,77.98
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,88.15,70.15
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,82.78,65.82
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,70.37,55.24
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,57.45,43.96
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,43.67,31.65
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,29.42,18.46
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,15.11,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,11.6,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,23.71,12.62
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,62.41,46.1
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,97.61,76.46
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,138.11,110.99
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,180.13,146.13
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,201.93,163.57
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,222.8,179.84
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,185.0,147.65
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,138.7,108.48
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,221.67,175.12
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,297.53,233.79
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,349.37,272.59
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,401.46,310.84
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,520.7,400.48
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,641.71,487.76
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,635.69,479.61
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,614.75,462.3
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,799.61,598.78
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,959.83,705.58
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,960.95,703.49
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,951.41,696.18
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,942.92,690.63
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,931.43,683.2
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,915.63,672.12
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,897.02,659.25
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,874.38,644.64
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,849.19,628.33
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,544.74,413.31
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,258.52,193.81
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,499.62,382.84
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,710.79,536.81
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,352.66,272.25
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,31.73,19.46
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,282.82,216.66
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,505.49,379.01
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,460.78,343.58
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,414.45,307.19
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,377.69,275.95
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,331.62,235.36
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,241.57,172.34
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,206.21,156.24
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,159.79,121.28
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,105.88,79.91
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,93.77,70.55
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,81.76,64.14
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,69.8,54.42
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,57.66,44.32
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,45.54,33.92
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,33.42,23.34
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,23.19,14.25
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,12.97,5.06
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,6.48,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,83.21,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,177.55,132.62
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,259.17,208.29
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,348.9,284.86
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,420.49,344.26
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,496.56,404.57
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,560.22,453.0
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,625.81,500.13
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,679.94,537.4
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,734.3,573.94
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,776.64,601.2
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,821.92,630.17
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,858.65,652.8
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,893.42,673.95
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,921.32,690.2
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,946.65,704.68
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,962.87,712.33
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,967.73,712.7
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,976.45,715.26
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,982.04,715.85
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,980.23,711.81
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,975.23,705.95
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,966.02,698.33
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,953.74,688.89
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,935.77,675.27
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,915.0,660.05
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,890.59,643.9
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,863.64,626.18
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,832.63,605.83
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,799.44,584.04
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,761.93,560.82
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,722.7,534.75
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,679.58,504.25
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,633.78,471.05
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,586.79,436.44
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,539.3,400.46
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,489.29,361.77
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,439.93,322.42
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,389.29,281.36
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,339.58,240.07
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,283.93,193.57
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,235.14,152.62
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,194.32,127.85
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,179.02,126.31
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,128.34,88.69
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,83.79,66.06
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,78.36,61.82
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,72.59,57.11
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,63.02,48.96
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,52.92,40.12
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,41.07,29.53
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,28.66,18.07
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,15.54,0.42
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,11.59,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,23.22,12.74
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,47.77,34.28
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,71.52,54.96
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,100.17,79.63
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,137.69,111.28
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,167.1,135.67
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,196.47,159.58
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,108.82,86.43
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,30.66,20.23
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,42.78,30.34
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,54.92,40.34
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,59.14,43.6
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,63.36,46.85
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,164.34,129.0
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,269.07,211.39
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,249.51,194.86
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,230.43,179.19
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,233.74,181.55
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,237.04,183.86
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,242.73,188.08
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,248.34,192.24
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,301.89,233.3
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,362.06,278.56
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,265.39,204.72
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,177.75,136.73
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,201.51,155.53
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,224.91,173.72
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,202.0,155.53
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,179.34,137.63
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,175.61,134.79
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,171.92,131.96
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,220.08,169.7
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,266.71,205.72
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,250.42,193.2
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,234.37,181.03
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,233.15,180.37
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,231.64,179.45
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,140.68,108.43
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,46.56,32.79
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,42.81,29.86
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,39.07,26.86
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,79.18,60.27
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,115.99,90.91
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,94.68,73.6
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,73.36,58.94
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,62.33,49.57
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,51.13,39.87
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,40.4,30.34
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,29.7,20.7
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,20.4,12.23
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,11.11,3.76
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.55,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.77,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.55,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,11.11,3.67
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,16.68,8.55
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,22.72,13.77
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,28.76,18.92
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,31.56,21.27
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,34.36,23.57
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,56.73,42.24
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,79.17,60.63
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,86.84,66.72
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,94.54,72.8
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,82.5,62.57
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,70.84,52.75
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,125.3,96.68
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,181.04,140.61
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,339.03,263.69
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,490.39,375.57
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,506.94,385.39
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,522.88,395.37
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,483.35,364.48
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,444.36,334.25
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,359.09,271.16
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,270.73,204.79
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,406.11,306.06
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,531.91,395.58
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,440.43,328.66
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,350.25,262.44
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,302.24,227.29
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,255.08,192.17
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,442.92,335.48
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,614.22,458.82
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,560.92,419.29
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,516.24,386.85
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,433.51,326.18
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,364.67,275.24
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,411.66,310.89
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,442.16,328.88
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,380.55,280.31
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,337.5,247.21
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,293.88,210.84
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,250.37,174.59
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,207.84,141.72
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,169.23,114.25
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,129.76,89.37
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,97.25,78.04
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,95.87,77.29
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,86.11,69.2
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,73.83,58.72
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,61.05,47.52
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,47.03,34.97
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,32.53,21.66
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,16.75,3.31
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,85.24,16.64
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,176.26,133.81
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,250.97,201.09
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,337.85,275.07
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,405.59,331.22
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,477.32,388.36
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,339.36,276.23
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,165.87,131.23
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,261.85,209.38
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,364.02,288.93
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,416.04,327.67
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,468.74,366.33
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,668.3,516.95
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,853.02,643.74
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,881.07,657.93
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,906.76,672.0
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,927.45,682.72
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,945.49,691.75
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,955.2,697.88
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,961.89,702.25
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,960.9,700.39
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,956.78,696.67
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,948.82,691.46
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,937.84,684.41
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,921.15,674.54
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,901.66,662.79
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,765.62,567.04
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,631.49,466.49
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,720.35,536.93
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,786.25,587.27
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,749.37,561.51
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,710.95,534.1
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,553.05,415.93
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,431.0,321.92
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,491.19,370.62
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,535.38,403.09
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,444.88,333.23
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,389.94,291.83
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,201.84,151.59
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,16.74,7.89
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,149.48,109.61
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,258.32,187.88
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,211.87,146.27
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,160.63,102.58
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,94.44,64.15
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,82.71,65.72
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,71.18,56.16
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,59.53,46.32
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,47.4,35.77
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,35.29,25.08
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,25.05,15.97
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,14.83,6.8
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,7.4,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,7.41,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,14.83,6.26
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,25.52,15.63
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,36.22,24.94
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,49.27,36.06
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,62.79,47.37
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,37.61,26.15
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,12.98,5.32
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,63.27,47.41
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,116.37,90.96
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,211.02,167.73
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,300.99,238.27
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,372.47,293.31
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,458.7,358.03
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,449.48,349.08
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,453.27,350.23
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,515.17,394.76
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,562.78,427.78
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,459.9,349.63
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,370.97,281.3
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,552.05,416.59
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,727.6,539.28
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,659.54,488.3
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,601.48,445.51
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,775.23,576.94
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,914.99,673.13
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,891.56,656.22
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,865.56,639.22
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,834.8,618.23
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,801.95,595.8
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,765.73,572.1
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,727.69,545.96
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,596.13,447.73
