Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,400.54,296.05
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,369.3,264.92
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,318.25,221.5
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,268.89,179.38
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,219.23,138.32
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,166.14,96.99
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,119.94,66.32
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,77.35,47.31
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,59.33,45.68
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,57.31,44.18
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,53.44,40.96
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,49.29,37.36
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,43.01,31.77
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,35.26,24.66
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,24.15,13.86
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,12.59,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,25.38,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,55.15,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,168.78,123.66
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,261.15,210.28
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,338.06,276.97
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,422.07,346.24
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,488.67,398.67
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,558.46,450.75
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,617.75,492.5
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,678.26,533.2
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,726.24,563.26
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,778.06,595.23
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,820.85,626.12
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,862.25,655.42
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,898.58,679.41
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,924.97,696.22
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,950.37,713.15
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,973.14,728.35
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,991.64,739.75
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,1007.34,749.3
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,1013.92,753.55
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,1017.31,755.86
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,1015.54,753.74
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,1010.53,749.55
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,1000.81,743.15
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,987.94,734.75
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,969.71,722.81
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,948.58,709.03
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,923.71,692.57
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,896.24,674.31
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,862.9,650.95
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,827.64,626.17
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,790.47,600.6
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,751.48,573.59
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,707.68,541.25
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,663.19,507.45
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,576.42,440.28
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,510.4,388.54
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,496.12,377.42
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,468.93,353.87
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,419.16,312.51
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,370.2,271.01
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,192.45,138.25
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,80.15,59.54
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,146.03,106.67
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,201.37,144.49
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,154.11,104.17
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,101.57,68.51
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,81.68,65.52
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,77.16,62.04
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,67.89,54.12
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,58.08,45.52
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,49.21,37.6
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,39.93,29.02
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,26.92,16.47
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,13.38,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,8.1,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,29.31,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,80.57,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,179.57,136.37
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,274.3,226.76
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,350.98,296.43
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,434.33,369.6
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,500.91,426.06
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,570.45,482.86
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,629.42,527.84
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,689.47,571.74
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,738.49,606.0
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,782.55,635.83
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,827.18,665.25
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,870.44,693.11
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,903.44,713.18
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,934.14,731.48
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,961.52,746.91
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,986.3,760.43
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,996.22,764.16
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,1012.14,772.22
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,1022.33,777.84
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,1029.35,781.5
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,1030.11,780.1
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,1027.66,776.73
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,1019.59,770.75
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,1008.33,762.78
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,992.94,751.17
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,974.5,737.61
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,950.04,721.4
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,922.89,703.36
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,891.84,681.28
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,858.37,657.5
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,820.8,631.71
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,781.27,604.37
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,737.97,572.61
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,693.12,538.6
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,645.55,501.77
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,597.04,463.31
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,546.06,421.98
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,494.89,379.4
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,442.15,334.46
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,384.02,284.43
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,330.78,237.63
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,279.4,192.22
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,227.46,147.62
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,177.89,107.5
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,124.76,69.97
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,81.04,49.22
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,58.82,46.58
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,57.17,45.36
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,54.08,42.76
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,50.82,39.86
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,44.59,34.19
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,38.03,27.95
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,25.7,15.96
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,14.18,0.0
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,8.58,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,21.99,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,64.49,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,153.58,116.66
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,236.98,194.94
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,309.34,259.38
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,388.79,327.54
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,460.99,387.17
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,534.33,445.43
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,594.43,491.46
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,655.82,536.33
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,708.88,572.73
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,761.96,608.27
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,805.83,635.14
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,848.56,660.39
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,879.78,677.44
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,913.99,696.26
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,940.81,710.27
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,965.11,722.33
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,989.09,732.48
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,1002.37,735.37
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,1010.7,735.37
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,1015.89,733.15
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,1014.96,726.82
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,1010.84,718.7
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,1001.58,712.55
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,989.21,704.69
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,971.07,693.21
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,950.09,680.1
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,925.47,665.99
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,898.31,650.22
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,867.15,631.49
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,833.86,611.11
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,796.45,588.05
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,757.27,563.5
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,715.1,535.51
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,671.62,505.44
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,625.41,471.95
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,578.44,436.86
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,528.88,398.75
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,474.94,356.31
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,423.56,314.46
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,372.89,271.96
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,321.97,228.63
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,273.16,186.72
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,218.6,140.95
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,171.71,103.48
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,127.25,73.2
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,87.25,54.2
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,64.61,51.02
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,62.47,49.43
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,59.26,46.77
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,54.92,42.98
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,47.15,35.96
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,39.02,28.37
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,29.82,19.17
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,19.73,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.48,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.92,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.24,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.63,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,6.02,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.41,0.73
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,30.17,20.25
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,53.0,39.57
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,78.23,60.5
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,104.79,82.18
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,97.53,75.87
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,90.58,69.9
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,94.9,73.11
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,99.23,76.29
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,184.62,145.29
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,271.73,213.54
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,282.35,220.58
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,292.9,227.81
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,324.25,251.36
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,366.83,282.95
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,378.53,290.43
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,389.87,297.72
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,440.16,334.72
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,488.97,369.78
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,503.22,378.99
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,516.53,387.72
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,517.71,388.71
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,518.25,389.36
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,462.73,349.26
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,409.44,310.47
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,337.67,257.55
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,269.96,206.72
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,298.17,228.6
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,320.24,245.35
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,379.01,290.01
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,424.58,323.53
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,261.79,201.1
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,96.86,72.76
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,199.61,154.2
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,291.23,223.73
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,279.03,213.2
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,256.36,194.7
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,234.74,176.28
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,209.49,155.08
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,152.78,115.5
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,119.05,92.77
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,103.4,84.42
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,88.06,71.58
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,73.36,58.93
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,58.53,45.93
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,44.37,33.39
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,29.72,20.23
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,18.55,9.87
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,7.41,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.81,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,23.42,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,62.47,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,155.49,116.98
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,237.9,192.63
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,308.56,255.27
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,389.74,324.74
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,238.35,200.08
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,45.53,33.3
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,54.39,40.77
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,63.27,48.02
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,92.15,71.86
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,122.01,96.04
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,150.56,119.06
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,179.19,141.83
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,204.11,161.09
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,229.04,180.07
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,222.68,174.43
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,216.55,169.11
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,219.97,171.14
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,223.41,173.18
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,222.94,172.14
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,222.48,171.16
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,258.4,198.1
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,294.01,224.2
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,261.3,199.08
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,229.07,174.51
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,217.55,165.38
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,206.12,156.27
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,277.82,210.44
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,348.3,262.05
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,344.61,259.01
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,338.84,254.92
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,417.66,313.5
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,488.08,364.03
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,469.3,350.29
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,455.66,340.82
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,448.61,336.33
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,443.66,332.97
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,370.01,279.25
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,309.36,234.9
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,292.93,223.1
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,276.24,210.72
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,212.86,163.04
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,157.11,120.8
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,129.57,99.69
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,102.14,78.23
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,102.83,79.28
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,103.14,79.98
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,89.9,72.91
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,76.8,61.89
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,63.82,50.65
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,59.23,46.57
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,50.45,38.7
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,41.24,30.21
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,28.72,18.41
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,16.71,0.63
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,9.53,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,16.33,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,45.93,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,120.12,90.57
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,190.98,155.26
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,268.56,223.18
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,342.4,286.76
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,187.68,157.95
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,9.27,2.33
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,23.66,14.74
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,38.09,27.01
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,53.95,40.27
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,69.83,53.36
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,65.65,49.66
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,61.47,46.01
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,44.69,31.81
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,27.93,17.71
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,44.73,31.62
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,61.57,45.41
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,92.61,70.69
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,124.15,96.04
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,128.44,99.3
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,132.7,102.61
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,136.48,105.36
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,140.22,108.08
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,199.1,154.73
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,257.65,200.16
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,259.66,201.41
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,261.59,202.83
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,295.6,228.98
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,328.94,254.29
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,301.58,233.38
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,274.63,212.9
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,285.8,221.73
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,296.59,230.15
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,255.29,198.42
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,214.57,166.95
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,190.85,148.56
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,167.43,130.22
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,210.96,164.99
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,252.27,197.57
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,261.45,204.71
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,274.25,214.54
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,250.13,195.8
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,226.67,177.6
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,207.16,162.56
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,187.57,147.39
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,167.32,129.36
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,148.69,114.99
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,127.18,106.35
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,114.15,95.32
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,91.7,75.81
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,70.46,57.05
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,61.44,48.89
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,48.47,36.94
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,32.87,22.23
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,16.73,1.92
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,9.53,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,7.15,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,13.92,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,49.51,34.43
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,83.14,64.89
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,128.46,104.66
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,166.34,137.8
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,202.9,168.8
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,240.09,199.5
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,196.39,161.4
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,151.48,121.96
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,135.14,107.82
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,119.92,94.6
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,194.45,155.79
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,284.0,227.23
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,319.1,253.72
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,354.06,279.88
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,314.14,247.6
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,263.65,207.18
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,272.8,213.67
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,281.9,219.93
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,284.99,221.91
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,288.05,223.93
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,356.22,275.45
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,413.95,317.79
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,347.34,267.55
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,276.77,213.97
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,277.24,214.45
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,277.62,214.64
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,262.97,203.29
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,248.47,192.11
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,340.82,263.08
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,427.89,327.94
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,393.96,302.12
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,361.18,277.65
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,383.82,295.25
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,404.28,310.81
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,316.59,245.12
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,236.22,183.88
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,224.33,175.06
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,212.62,166.16
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,201.72,157.83
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,190.94,149.58
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,152.06,118.92
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,113.39,88.11
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,107.36,83.52
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,101.31,78.84
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,103.31,80.78
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,104.87,82.34
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,91.59,75.1
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,78.51,63.88
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,65.3,52.38
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,51.98,40.57
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,39.49,29.39
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,26.91,18.0
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,16.69,8.52
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.48,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.34,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,12.39,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,30.28,2.04
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,156.96,119.99
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,273.75,221.69
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,344.87,283.24
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,422.03,347.42
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,485.19,397.92
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,551.23,448.5
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,430.11,349.56
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,254.18,204.37
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,251.25,201.1
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,247.13,196.09
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,288.83,228.04
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,330.68,259.27
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,309.07,240.79
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,274.55,212.79
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,396.05,305.39
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,519.32,394.53
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,598.3,450.31
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,690.33,513.48
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,614.41,457.18
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,538.55,401.38
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,790.48,587.34
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,995.39,720.09
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,811.5,594.71
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,605.39,444.32
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,650.87,478.93
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,697.49,511.91
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,668.51,491.09
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,643.72,473.63
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,676.54,499.29
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,701.28,518.55
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,732.29,545.36
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,748.84,560.64
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,627.74,470.29
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,531.97,396.97
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,435.38,326.92
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,348.62,262.87
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,413.55,312.62
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,461.61,345.85
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,371.15,278.06
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,309.79,234.18
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,292.9,220.28
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,278.45,207.21
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,233.06,174.28
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,201.86,152.97
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,108.64,81.36
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,6.49,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,5.56,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,4.63,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.7,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.78,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,2.31,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.85,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.92,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,6.2,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,12.06,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,30.7,19.15
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,49.82,36.18
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,78.3,61.06
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,114.48,92.31
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,143.43,116.82
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,172.66,141.07
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,272.73,225.19
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,366.94,302.41
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,440.66,360.02
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,503.41,408.04
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,412.54,332.22
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,314.66,250.33
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,627.8,502.06
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,915.63,710.27
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,942.79,725.52
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,967.46,740.93
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,976.36,744.1
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,991.08,751.47
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,1000.76,756.87
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,1007.42,760.38
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,740.9,568.65
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,435.04,331.63
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,662.04,505.69
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,868.76,654.42
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,917.4,691.49
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,948.0,711.51
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,705.87,537.38
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,462.76,349.92
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,315.03,240.64
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,170.54,129.62
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,410.34,317.39
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,631.06,479.75
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,661.28,505.04
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,674.19,517.27
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,577.01,441.33
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,501.74,382.17
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,356.53,273.25
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,230.96,177.41
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,315.22,240.53
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,385.85,286.43
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,337.67,245.04
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,292.45,206.47
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,240.92,169.64
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,212.13,153.59
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,179.14,132.8
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,156.22,120.42
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,134.16,110.79
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,118.64,98.0
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,101.54,83.55
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,84.06,68.46
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,66.87,53.27
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,49.33,37.49
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,32.85,22.33
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,15.78,3.88
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,8.1,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,31.56,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,90.74,28.8
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,172.55,134.72
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,253.34,208.21
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,322.42,269.34
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,401.33,336.52
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,390.54,327.39
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,361.62,302.56
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,422.3,351.53
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,499.37,411.38
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,627.76,512.35
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,760.69,609.94
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,694.47,556.4
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,607.29,484.99
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,482.01,384.51
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,349.98,276.49
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,282.69,223.26
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,208.56,163.77
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,342.67,269.28
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,468.42,363.94
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,652.3,504.03
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,819.89,625.83
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,673.0,513.98
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,516.89,394.53
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,433.24,332.42
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,344.8,265.24
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,385.75,295.86
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,418.5,319.54
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,523.06,398.26
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,616.89,466.76
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,450.92,344.26
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,291.16,223.14
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,540.19,421.67
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,759.95,583.06
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,717.6,550.36
