Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,977.21,677.96
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,973.88,676.39
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,966.14,672.28
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,955.52,666.54
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,940.19,656.69
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,922.2,645.3
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,899.43,631.4
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,874.35,616.12
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,843.58,598.0
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,811.24,578.73
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,779.33,558.89
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,742.84,535.88
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,703.07,509.66
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,662.17,482.01
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,619.08,452.15
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,575.38,421.06
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,528.78,386.66
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,482.1,351.24
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,424.05,307.13
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,383.03,275.92
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,331.55,237.89
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,296.49,212.93
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,195.24,141.2
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,108.44,80.42
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,61.89,44.14
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,13.92,5.69
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,12.06,4.24
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,10.2,3.14
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,8.8,1.95
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,7.41,0.75
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,5.55,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,2.31,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.92,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.46,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,32.68,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,96.92,53.56
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,167.63,127.71
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,239.94,189.85
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,304.86,244.73
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,375.42,302.41
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,436.36,350.14
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,500.45,398.5
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,561.59,442.49
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,619.06,482.42
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,669.1,515.56
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,719.19,547.89
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,607.65,462.74
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,459.5,348.93
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,670.28,506.06
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,870.75,641.0
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,897.38,655.35
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,916.72,666.84
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,941.15,680.39
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,963.23,692.36
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,972.47,697.57
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,970.11,695.68
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,971.21,694.85
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,969.39,692.23
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,962.21,687.19
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,952.15,680.49
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,937.42,670.92
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,920.01,659.76
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,897.8,645.58
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,873.28,629.96
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,840.73,608.29
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,810.77,588.3
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,776.49,565.77
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,740.69,541.64
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,701.6,514.58
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,661.4,486.25
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,562.28,413.63
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,485.63,356.69
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,493.68,364.26
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,484.0,355.86
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,436.62,318.12
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,385.08,276.78
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,335.94,239.43
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,306.18,218.5
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,258.19,184.3
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,227.56,164.54
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,189.82,133.22
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,153.44,105.32
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,119.88,87.48
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,102.85,81.58
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,79.95,62.54
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,62.66,47.97
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,55.25,41.64
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,47.46,34.77
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,36.06,24.55
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,25.53,14.15
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,13.07,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,26.87,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,74.8,40.55
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,141.22,106.61
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,209.04,164.24
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,283.03,225.22
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,352.11,280.67
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,414.6,328.75
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,480.73,377.65
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,536.29,418.48
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,593.48,459.57
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,651.51,499.27
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,704.54,534.1
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,747.23,559.94
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,789.06,584.77
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,826.13,606.65
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,861.86,627.45
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,889.23,641.25
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,914.47,653.57
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,874.35,624.34
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,824.14,586.34
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,907.57,643.51
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,971.25,680.19
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,973.38,678.56
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,972.6,676.11
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,965.5,672.19
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,955.48,666.63
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,941.66,658.8
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,925.09,649.34
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,903.17,636.56
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,878.87,622.26
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,751.9,536.97
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,630.05,448.73
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,619.55,443.51
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,608.75,437.02
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,649.7,471.17
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,670.92,489.89
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,526.79,385.11
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,420.02,305.88
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,399.79,292.28
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,379.16,277.7
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,393.74,287.12
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,388.96,277.67
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,307.84,219.73
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,272.12,199.73
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,252.91,178.27
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,212.17,138.22
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,162.57,98.0
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,109.47,59.62
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,69.98,43.63
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,57.84,43.58
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,56.08,42.3
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,54.22,40.83
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,49.14,36.47
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,42.83,30.86
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,33.69,22.6
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,24.17,13.22
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.86,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.55,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,11.11,3.25
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,16.68,8.06
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,24.11,14.39
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,31.55,20.67
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,39.47,27.21
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,47.39,33.64
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,71.72,53.49
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,97.6,74.33
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,207.32,163.26
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,315.31,247.99
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,304.76,238.02
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,293.24,227.64
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,401.68,311.35
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,526.3,403.68
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,736.8,563.58
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,928.63,697.24
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,706.85,535.67
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,435.83,327.9
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,605.29,455.57
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,772.33,574.59
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,540.22,405.73
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,304.93,228.39
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,244.26,183.36
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,184.62,138.09
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,252.39,189.56
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,319.49,239.56
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,525.65,394.39
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,713.15,528.47
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,498.33,373.05
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,294.32,220.29
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,496.06,374.83
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,677.89,506.65
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,613.79,458.28
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,552.8,413.08
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,573.96,433.52
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,575.25,437.03
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,529.12,400.56
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,482.84,363.35
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,413.84,309.35
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,371.88,277.78
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,333.58,247.84
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,296.91,219.01
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,186.03,137.52
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,84.78,62.99
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,61.42,44.43
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,38.1,25.61
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,33.43,21.95
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,28.77,19.31
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,24.12,15.33
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,19.47,11.3
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,15.29,7.63
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,11.11,3.92
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,7.4,0.61
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.7,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.85,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,13.97,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,32.12,14.69
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,78.87,57.77
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,118.92,92.41
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,158.34,126.13
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,198.86,160.13
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,235.53,190.05
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,272.56,219.49
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,458.21,368.25
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,644.95,507.42
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,692.78,537.99
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,740.34,568.84
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,781.52,595.1
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,817.75,617.65
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,791.5,596.53
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,745.08,558.6
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,747.11,557.86
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,733.42,546.26
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,761.93,564.74
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,801.32,589.65
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,727.55,535.39
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,651.24,479.58
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,676.92,497.15
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,701.36,512.87
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,727.6,530.69
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,742.6,541.07
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,694.79,507.46
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,654.46,479.0
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,613.53,450.17
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,573.74,421.9
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,550.31,405.58
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,528.03,389.9
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,525.55,388.72
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,522.58,387.01
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,470.28,349.55
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,418.12,312.04
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,337.99,253.77
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,265.87,200.4
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,213.91,161.58
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,162.42,122.43
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,158.25,119.74
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,154.15,117.02
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,176.65,134.72
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,197.43,150.94
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,180.78,138.33
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,164.41,125.99
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,145.22,111.48
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,126.63,97.29
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,111.49,85.65
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,96.78,77.78
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,82.17,65.5
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,67.42,52.9
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,53.76,41.11
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,39.96,28.98
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,27.39,17.73
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,14.83,6.27
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.41,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,52.74,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,143.81,85.88
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,223.98,174.16
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,309.67,248.78
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,379.0,307.78
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,453.71,368.69
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,515.58,417.13
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,579.96,465.21
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,636.23,505.21
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,689.9,542.25
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,738.36,573.91
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,786.28,604.5
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,827.79,630.25
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,867.94,654.7
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,901.95,675.06
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,925.74,688.45
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,950.72,702.9
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,973.2,715.64
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,990.06,723.29
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,1004.07,729.14
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,1010.57,732.14
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,1014.04,733.4
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,1013.0,730.47
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,1008.84,725.73
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,999.12,719.46
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,986.41,711.42
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,968.92,699.4
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,948.71,685.67
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,925.44,671.31
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,899.74,655.3
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,870.09,636.85
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,838.4,616.86
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,804.26,594.51
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,768.26,570.74
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,663.09,492.79
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,579.88,428.59
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,532.08,394.19
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,493.67,366.03
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,506.57,377.51
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,506.75,376.09
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,457.63,336.73
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,403.08,292.56
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,353.01,250.21
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,303.9,208.11
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,254.53,166.38
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,206.96,127.06
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,159.63,90.42
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,114.53,60.81
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,66.54,38.15
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,49.61,36.94
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,47.08,34.96
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,44.33,32.7
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,40.92,29.81
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,37.32,26.59
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,30.77,20.56
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,23.86,13.57
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,11.69,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,56.22,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,151.57,91.89
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,232.5,181.95
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,318.93,257.29
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,389.3,317.7
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,464.96,380.17
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,528.52,430.87
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,594.72,481.43
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,650.34,522.67
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,703.23,561.08
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,753.5,595.77
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,803.29,629.51
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,844.05,656.58
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,883.32,682.37
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,916.56,702.39
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,939.61,715.24
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,963.95,729.83
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,985.72,742.63
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,1002.68,751.1
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,1016.79,757.73
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,1024.93,761.6
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,1029.99,763.59
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,1029.9,760.83
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,1026.66,756.17
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,1018.79,750.09
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,1007.79,742.12
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,992.76,730.54
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,974.75,717.16
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,952.11,701.87
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,926.82,684.88
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,897.6,665.3
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,865.94,644.07
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,830.53,619.96
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,793.08,594.4
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,752.62,566.89
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,710.31,536.48
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,664.94,502.62
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,618.45,467.18
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,569.62,429.2
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,520.05,389.66
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,469.01,347.98
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,418.09,305.33
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,365.94,260.86
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,314.44,216.26
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,262.9,172.09
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,212.93,130.16
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,156.21,85.67
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,109.01,54.36
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,64.13,34.94
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,45.4,33.79
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,43.67,32.47
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,41.86,30.99
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,38.6,28.21
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,32.21,22.53
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,27.21,17.87
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,21.97,12.41
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,10.77,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,65.08,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,171.55,105.99
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,253.14,200.54
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,340.47,278.02
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,409.46,337.26
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,483.66,397.69
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,542.13,442.34
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,606.6,487.77
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,662.52,525.59
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,718.96,562.34
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,766.72,590.58
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,813.8,617.37
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,847.26,636.14
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,886.38,658.49
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,918.83,675.6
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,949.11,691.18
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,974.12,704.19
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,996.5,715.5
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,1012.67,722.55
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,1025.82,727.85
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,1034.29,733.79
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,1039.59,737.91
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,1039.16,737.18
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,1035.52,734.57
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,1027.17,730.53
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,1015.67,724.57
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,999.18,715.49
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,979.74,704.52
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,955.65,689.9
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,928.94,673.59
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,898.81,653.69
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,866.31,632.18
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,830.07,608.87
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,791.86,584.09
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,750.32,556.84
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,707.24,526.91
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,661.11,493.21
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,613.98,458.03
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,565.24,421.04
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,516.03,382.64
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,465.05,341.71
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,414.26,299.85
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,362.62,256.48
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,311.82,213.1
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,261.01,169.83
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,211.87,128.88
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,156.1,85.6
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,109.91,55.13
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,65.75,35.7
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,46.04,34.04
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,44.35,32.78
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,42.59,31.36
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,35.97,25.68
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,32.95,22.98
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,27.56,17.97
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,21.88,12.21
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,10.72,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,50.9,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,139.83,84.88
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,216.65,169.97
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,298.63,242.34
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,367.01,301.18
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,440.7,361.93
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,502.26,410.72
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,566.43,459.47
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,621.13,498.41
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,676.7,536.84
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,635.29,501.92
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,587.03,459.88
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,591.01,459.75
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,606.07,466.87
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,769.09,585.7
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,915.39,680.29
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,932.42,686.74
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,955.23,698.14
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,974.05,705.98
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,990.26,712.08
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,998.94,712.58
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,1004.61,711.19
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,1005.2,706.62
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,1002.71,700.18
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,995.18,692.07
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,984.63,682.2
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,969.65,670.88
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,951.81,658.03
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,929.43,643.68
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,904.5,627.93
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,875.77,608.74
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,844.72,588.28
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,810.4,568.58
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,774.13,547.45
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,734.1,523.64
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,692.51,497.01
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,648.71,467.04
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,603.86,435.52
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,556.14,401.12
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,508.02,365.39
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,458.65,327.67
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,409.43,288.91
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,359.46,248.88
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,310.46,208.7
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,253.84,162.66
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,205.6,123.51
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,158.38,87.77
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,114.08,59.03
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,71.45,40.08
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,46.54,34.16
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,45.36,33.34
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,44.1,32.37
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,40.27,29.15
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,36.21,25.56
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,30.09,19.95
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,23.63,13.55
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,11.56,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,42.87,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,120.0,70.96
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,192.7,148.25
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,269.76,214.73
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,339.8,273.38
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,412.35,331.92
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,474.37,380.06
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,539.24,428.41
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,594.48,467.92
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,650.76,506.48
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,699.32,537.53
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,747.72,567.73
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,785.47,590.26
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,826.11,614.41
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,860.47,632.7
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,893.02,649.52
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,918.62,663.66
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,941.87,676.28
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,960.14,684.98
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,967.01,686.6
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,975.8,689.65
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,981.72,690.99
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,982.73,689.42
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,980.76,686.19
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,972.89,680.84
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,962.14,673.89
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,947.15,664.42
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,929.48,653.4
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,907.91,639.99
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,883.97,625.15
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,857.19,607.78
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,828.07,588.89
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,793.85,567.35
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,757.86,544.56
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,719.18,519.87
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,679.11,492.45
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,636.16,461.83
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,592.33,429.94
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,546.33,396.0
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,500.0,360.91
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,446.96,320.04
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,398.83,281.63
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,350.13,242.08
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,302.3,202.55
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,254.03,163.13
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,207.65,125.86
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,161.73,91.05
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,113.05,58.56
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,72.09,40.18
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,52.17,38.42
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,49.77,36.6
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,47.16,34.51
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,43.49,31.48
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,39.61,28.09
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,32.73,21.89
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,25.45,14.84
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,12.51,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,47.32,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,130.54,77.19
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,210.33,161.34
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,294.6,233.34
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,363.8,291.52
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,438.38,351.83
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,502.49,401.86
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,569.65,452.26
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,624.92,491.42
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,681.09,530.27
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,727.2,560.17
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,776.7,591.85
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,818.11,617.46
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,858.19,641.8
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,891.31,661.42
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,914.3,674.15
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,939.79,689.05
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,962.83,702.26
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,978.03,708.94
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,990.28,713.8
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,930.69,673.65
