Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,845.67,610.64
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,837.3,603.11
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,826.92,593.82
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,914.76,658.37
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,982.65,701.58
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,966.88,690.63
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,948.37,678.67
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,925.43,664.25
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,900.1,648.28
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,870.02,628.16
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,838.0,606.72
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,802.85,584.05
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,766.03,560.09
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,725.61,533.01
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,684.08,503.54
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,640.06,471.44
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,595.34,438.2
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,544.66,400.11
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,497.47,363.61
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,449.3,326.11
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,401.77,288.11
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,353.59,248.48
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,302.15,206.14
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,254.92,167.29
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,209.83,130.85
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,174.86,109.16
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,150.82,99.02
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,115.56,79.49
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,93.6,72.96
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,79.09,61.19
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,63.73,48.48
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,56.77,42.71
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,49.45,36.4
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,39.34,27.42
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.79,17.57
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.53,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,57.49,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,154.33,92.89
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,239.76,186.66
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,331.62,266.61
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,402.77,327.48
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,479.34,390.36
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,546.9,444.16
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,614.25,495.01
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,670.58,535.49
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,727.45,575.28
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,778.39,608.92
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,828.92,641.54
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,862.92,661.0
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,902.55,684.02
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,936.48,703.05
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,968.38,720.48
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,992.97,733.85
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,1014.83,745.38
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,1032.13,752.44
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,1046.46,757.59
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,1053.74,757.67
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,1057.8,755.78
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,1057.07,751.63
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,1053.06,745.6
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,1043.81,737.93
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1031.36,728.43
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1014.33,715.59
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,994.29,701.07
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,970.0,685.42
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,943.02,668.17
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,911.49,646.82
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,877.75,624.16
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,840.88,600.72
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,802.03,575.91
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,760.29,549.07
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,717.0,519.91
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,670.98,487.43
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,623.92,453.49
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,574.94,416.52
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,525.51,378.4
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,474.12,338.72
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,422.9,298.07
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,370.87,256.11
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,319.74,214.01
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,268.63,171.68
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,219.11,131.36
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,163.12,88.75
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,116.77,58.29
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,72.14,37.9
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,48.24,35.26
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,46.65,34.14
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,40.97,29.43
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,37.8,26.74
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,34.45,23.76
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,29.12,18.91
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,23.53,13.41
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,11.48,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,47.66,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,131.21,78.02
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,210.85,163.89
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,294.83,237.14
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,363.14,295.43
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,436.72,355.68
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,501.69,406.77
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,569.76,458.05
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,625.76,497.58
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,682.74,536.59
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,730.04,566.5
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,780.93,598.17
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,822.94,624.09
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,863.62,648.76
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,898.64,667.99
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,923.61,680.32
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,948.77,694.08
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,971.47,706.1
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,989.56,714.22
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,1004.83,720.58
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,1013.14,722.6
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,1018.42,722.87
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,1018.61,720.09
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,1015.69,715.57
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,1007.22,709.18
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,995.71,701.09
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,979.83,690.41
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,961.11,678.11
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,937.88,663.08
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,912.16,646.56
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,882.8,627.1
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,851.26,606.28
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,816.45,584.52
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,779.78,561.4
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,739.39,535.64
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,697.72,507.02
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,653.26,475.44
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,607.91,442.54
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,560.66,407.77
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,513.16,371.87
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,464.15,334.18
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,409.86,291.73
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,359.76,250.91
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,310.9,210.38
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,261.69,169.51
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,214.36,130.92
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,168.36,96.0
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,119.82,63.44
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,78.02,43.74
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,54.99,40.94
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,53.09,39.57
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,51.05,37.97
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,46.71,34.37
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,42.1,30.36
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,34.85,23.88
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,26.41,15.93
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,13.28,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,8.1,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,15.77,4.43
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,49.98,34.83
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,82.83,63.07
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,122.93,97.08
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,163.62,130.99
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,216.45,174.14
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,262.3,210.63
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,234.13,186.45
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,213.49,168.09
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,352.95,277.97
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,500.91,386.41
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,415.63,317.64
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,323.64,245.2
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,306.55,231.25
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,276.5,207.35
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,334.15,249.54
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,378.73,280.97
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,426.67,314.32
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,474.18,346.72
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,432.28,315.59
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,390.9,285.3
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,592.39,428.89
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,788.61,557.99
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,870.37,612.41
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,934.7,653.4
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,922.44,643.47
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,907.57,633.02
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,784.63,550.93
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,660.23,464.14
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,657.33,463.39
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,651.84,459.73
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,419.93,302.96
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,197.74,143.34
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,389.95,285.29
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,562.13,403.8
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,541.56,388.92
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,519.15,373.89
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,512.53,371.01
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,490.4,355.06
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,411.98,297.64
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,365.31,264.77
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,335.29,241.79
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,308.58,220.14
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,222.44,160.32
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,155.96,115.92
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,113.09,83.46
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,68.88,49.25
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,60.47,42.9
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,52.06,38.32
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,44.13,31.84
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,36.21,25.24
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,28.76,18.92
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,21.32,12.51
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,14.82,6.83
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,8.33,1.1
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,4.16,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,11.96,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,25.11,10.09
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,75.08,54.43
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,116.06,89.64
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,154.32,122.04
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,193.56,154.55
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,233.23,186.53
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,273.69,218.28
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,216.22,170.69
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,156.09,120.39
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,467.39,370.42
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,757.96,580.99
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,799.35,604.88
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,839.53,629.41
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,867.57,645.42
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,901.71,665.47
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,927.84,679.63
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,951.58,692.19
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,970.17,701.77
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,986.03,709.66
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,996.08,714.55
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,1003.13,717.66
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,1004.58,716.29
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,1002.94,713.14
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,996.73,708.28
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,987.45,701.63
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,973.21,690.96
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,956.07,678.6
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,933.86,664.11
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,909.09,648.06
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,880.53,629.95
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,849.67,610.31
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,814.67,587.27
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,777.77,562.92
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,737.51,535.41
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,695.72,505.66
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,651.12,473.54
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,605.57,440.12
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,557.68,404.31
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,509.51,367.46
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,460.23,329.61
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,411.15,290.81
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,361.27,250.06
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,312.65,209.72
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,256.59,163.99
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,208.88,125.15
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,163.15,90.48
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,120.73,62.74
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,73.76,38.89
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,49.06,35.47
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,48.01,34.79
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,46.9,33.98
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,43.23,30.98
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,39.33,27.62
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,32.91,21.88
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,26.12,15.44
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,12.86,0.0
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,50.55,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,138.39,79.27
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,215.91,165.06
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,298.22,236.16
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,364.82,292.67
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,436.7,351.39
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,497.75,399.75
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,561.55,448.25
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,615.15,486.98
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,666.64,523.22
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,714.78,555.19
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,762.58,586.21
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,802.96,610.89
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,842.04,634.23
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,868.07,648.64
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,900.0,666.98
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,861.96,639.63
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,793.21,587.58
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,455.42,345.88
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,110.77,80.53
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,572.15,436.78
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,988.92,718.02
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,702.5,520.15
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,376.74,277.78
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,473.67,349.59
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,568.19,416.45
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,653.99,478.0
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,732.39,533.27
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,691.16,503.73
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,649.34,474.29
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,461.57,341.48
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,280.0,207.68
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,226.38,168.6
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,173.3,128.9
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,440.21,338.8
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,680.84,515.37
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,638.1,483.21
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,594.49,451.07
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,332.23,254.09
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,130.99,97.44
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,235.06,178.36
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,328.82,249.32
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,323.17,238.82
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,306.31,214.56
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,258.26,173.28
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,212.04,134.27
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,166.8,98.22
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,118.82,64.36
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,77.88,43.91
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,53.32,40.42
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,51.36,38.85
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,49.24,37.07
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,45.25,33.64
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,41.03,29.84
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,34.22,23.63
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,26.35,16.12
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,13.26,0.59
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,42.99,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,120.95,69.47
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,198.89,155.01
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,283.02,228.88
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,353.5,289.73
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,429.47,353.06
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,491.37,402.3
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,555.73,451.53
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,612.84,493.79
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,671.04,534.81
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,719.94,567.9
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,768.4,599.99
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,811.37,627.53
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,848.82,650.78
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,884.18,672.32
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,917.68,692.36
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,944.77,709.27
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,969.46,724.59
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,988.38,734.63
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,995.55,736.92
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,1006.1,742.81
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,1013.7,746.83
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,1014.77,745.51
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,1012.83,742.37
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,1006.38,737.57
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,996.91,730.93
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,982.61,720.07
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,965.48,707.48
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,943.38,692.8
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,918.82,676.53
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,891.76,658.59
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,862.22,638.96
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,827.48,615.72
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,790.87,591.1
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,751.39,564.32
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,710.2,534.41
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,665.97,501.44
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,620.73,467.06
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,573.7,430.7
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,526.0,392.92
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,476.24,353.27
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,426.61,312.61
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,375.72,269.51
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,318.97,221.33
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,268.74,178.41
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,220.15,137.5
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,171.41,98.52
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,124.67,65.85
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,80.8,44.17
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,53.6,40.48
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,45.89,34.07
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,43.1,31.78
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,40.03,29.21
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,36.8,26.34
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,31.59,21.56
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,26.12,16.14
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,12.69,0.63
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,59.45,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,157.84,91.26
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,242.42,189.5
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,332.19,268.02
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,402.48,328.0
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,478.17,389.49
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,541.43,437.61
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,603.79,481.78
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,637.97,504.52
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,670.64,525.72
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,709.96,550.1
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,747.26,572.38
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,820.12,619.17
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,886.38,659.77
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,919.25,678.17
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,949.9,695.32
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,974.99,709.53
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,997.48,722.12
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,1015.18,731.01
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,1029.97,738.16
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,1038.21,742.07
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,1043.33,744.23
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,1043.73,742.15
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,1040.94,738.28
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,1033.02,732.83
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,1021.94,725.59
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,1005.83,713.94
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,986.77,700.6
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,963.52,686.1
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,937.62,669.98
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,907.15,649.64
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,874.45,627.91
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,838.73,604.91
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,801.04,580.54
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,759.69,554.03
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,717.03,525.06
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,671.96,493.85
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,625.85,461.05
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,577.45,425.06
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,528.93,388.01
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,478.76,348.56
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,428.81,308.25
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,371.78,261.99
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,321.62,220.02
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,263.73,179.61
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,240.34,168.75
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,192.12,127.78
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,142.48,88.05
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,107.57,70.33
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,85.77,67.46
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,77.43,60.76
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,68.57,53.43
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,59.91,46.17
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,50.79,38.26
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,40.38,28.92
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,29.49,18.8
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,14.83,1.88
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,52.04,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,140.99,79.46
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,222.42,172.91
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,308.4,247.79
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,378.16,307.23
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,453.38,368.61
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,516.74,417.48
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,582.94,465.95
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,638.95,503.98
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,692.46,538.88
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,742.67,570.75
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,792.55,601.58
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,833.91,625.26
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,873.87,647.4
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,900.84,660.46
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,933.61,677.08
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,959.42,688.81
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,982.71,698.76
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,1001.55,705.76
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,1017.63,710.98
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,1025.95,711.85
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,1031.18,710.83
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,1031.77,706.72
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,1029.17,700.87
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,1021.42,693.52
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,1010.54,684.57
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,994.68,672.7
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,975.9,659.37
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,952.94,645.08
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,927.37,629.4
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,897.64,612.21
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,865.66,593.62
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,830.27,572.1
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,792.92,549.38
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,752.06,523.88
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,709.76,496.21
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,665.36,466.86
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,619.9,436.0
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,571.42,402.23
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,522.64,367.23
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,472.51,331.21
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,422.58,293.97
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,371.99,254.49
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,316.07,210.32
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,265.65,169.63
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,217.08,130.69
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,170.39,95.6
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,127.17,67.2
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,79.27,42.24
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,51.85,38.1
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,50.93,37.57
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,49.98,36.89
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,46.44,34.01
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,42.71,30.78
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,35.96,24.7
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,27.92,17.18
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,14.04,1.55
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,16.1,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,42.97,19.75
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,88.46,65.42
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,133.59,104.8
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,175.03,140.31
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,217.79,176.08
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,258.31,208.98
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,311.51,250.78
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,389.1,311.84
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,471.97,375.07
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,485.14,381.12
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,494.23,384.23
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,613.87,473.12
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,726.82,553.7
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,711.64,535.99
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,676.07,505.43
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,736.83,547.42
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,784.6,579.55
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,721.09,530.42
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,653.63,479.0
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,715.79,522.5
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,763.93,555.38
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,753.72,545.76
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,742.02,535.64
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,736.14,531.56
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,729.01,526.62
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,785.65,566.79
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,841.66,605.42
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,819.56,590.24
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,796.37,574.77
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,819.2,595.29
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,828.18,602.76
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,795.33,580.51
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,760.76,557.3
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,722.1,530.62
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,682.24,501.87
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,603.29,442.76
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,541.7,395.9
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,501.55,366.52
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,460.1,336.04
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,390.27,285.36
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,331.65,243.31
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,295.7,217.25
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,261.86,192.64
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,215.79,159.45
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,179.9,133.87
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,164.2,122.34
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,148.68,110.91
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,131.76,98.8
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,115.66,91.23
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,100.11,78.73
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,84.42,65.87
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,68.61,52.63
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,52.64,38.99
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,38.54,26.72
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,24.14,14.0
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,12.05,0.64
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,40.24,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,113.12,58.71
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,190.29,144.34
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,273.49,215.73
