Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,342.01,273.29
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,416.04,333.19
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,479.98,382.57
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,547.41,432.5
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,587.14,459.68
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,625.03,484.8
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,695.57,533.07
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,765.07,579.13
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,806.23,603.01
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,846.13,625.64
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,881.83,645.42
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,907.68,658.49
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,877.45,633.79
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,817.84,587.65
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,828.68,590.64
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,836.87,591.1
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,844.39,593.67
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,849.55,594.83
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,883.96,615.09
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,915.97,633.26
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,895.59,623.17
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,873.24,611.46
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,853.17,601.18
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,831.67,589.32
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,771.33,548.4
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,715.82,510.45
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,728.5,520.25
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,736.51,526.24
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,716.65,512.81
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,695.41,498.54
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,665.56,478.42
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,634.63,457.32
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,569.68,411.23
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,508.02,367.38
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,449.9,325.54
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,392.2,284.05
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,393.17,284.51
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,379.53,273.3
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,352.77,252.07
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,321.16,226.31
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,207.05,146.9
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,130.95,96.56
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,160.66,116.66
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,175.21,125.55
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,147.45,107.28
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,124.05,97.44
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,92.21,71.7
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,59.7,44.85
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,53.93,40.07
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,47.7,34.68
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,39.17,27.14
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,30.26,18.92
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,15.22,2.42
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,16.0,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,42.14,17.75
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,94.41,69.01
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,155.0,120.63
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,206.89,164.39
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,261.73,209.57
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,314.47,252.16
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,371.05,296.54
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,386.32,306.31
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,397.58,312.63
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,470.22,367.51
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,546.35,423.4
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,554.08,425.36
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,557.91,424.76
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,624.51,472.25
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,692.6,519.5
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,697.44,519.03
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,699.51,517.06
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,703.04,516.65
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,704.51,514.89
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,709.2,516.71
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,712.34,517.53
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,668.41,484.73
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,635.41,459.45
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,678.22,489.68
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,726.42,522.66
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,686.68,494.13
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,654.36,470.92
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,662.73,476.96
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,669.4,481.6
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,691.22,498.16
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,707.28,510.48
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,596.33,431.39
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,499.68,361.43
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,516.56,374.53
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,532.12,385.86
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,421.39,307.59
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,323.59,237.32
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,360.39,264.72
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,384.87,282.18
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,370.62,271.42
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,354.19,258.84
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,341.47,245.39
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,318.58,220.98
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,256.45,179.74
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,225.05,164.96
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,195.03,133.47
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,150.33,92.53
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,114.75,79.4
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,117.95,92.86
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,102.04,80.12
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,85.99,67.04
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,69.42,53.25
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,52.67,39.0
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,37.74,26.02
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,22.28,12.47
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,11.12,0.34
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,8.1,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,15.78,2.9
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,48.0,32.37
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,78.16,58.14
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,112.57,87.28
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,147.63,116.66
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,183.59,146.26
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,231.48,184.71
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,377.7,302.45
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,540.46,426.75
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,617.58,482.23
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,706.38,543.64
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,652.68,500.33
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,580.12,443.09
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,628.16,476.3
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,676.27,508.11
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,697.08,519.93
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,715.99,530.52
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,747.33,549.91
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,789.54,575.87
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,827.89,600.34
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,864.5,623.37
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,802.32,577.36
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,749.13,537.74
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,734.04,526.65
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,717.92,514.61
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,682.08,489.49
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,653.55,469.23
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,703.94,505.64
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,745.32,534.9
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,788.09,567.05
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,814.82,587.08
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,748.49,539.47
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,689.93,496.57
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,621.3,447.95
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,556.33,401.5
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,467.85,339.4
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,388.45,282.89
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,451.82,331.47
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,500.22,364.41
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,416.44,302.2
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,369.87,269.16
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,331.51,241.25
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,295.63,215.02
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,154.44,111.66
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,12.08,3.96
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,106.51,74.59
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,177.84,126.52
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,116.3,77.46
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,56.71,42.13
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,53.01,39.22
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,48.99,35.89
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,45.01,32.57
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,40.78,28.88
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,34.0,22.86
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,26.81,16.17
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,13.22,1.54
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,36.65,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,103.98,48.53
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,178.43,134.88
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,254.01,200.72
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,320.3,257.12
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,397.03,319.85
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,260.11,210.11
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,93.78,71.21
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,124.84,96.44
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,156.07,121.21
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,140.57,108.05
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,125.98,95.75
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,144.51,109.89
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,163.03,123.78
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,140.93,105.93
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,119.59,88.82
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,135.04,100.67
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,150.5,112.39
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,178.18,133.23
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,205.85,153.76
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,163.7,121.36
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,122.21,89.4
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,125.07,91.37
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,127.9,93.27
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,463.2,345.79
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,773.33,558.78
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,510.64,374.7
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,253.74,186.57
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,490.3,361.81
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,708.57,512.02
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,477.9,349.46
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,257.17,188.25
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,336.12,246.63
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,411.29,300.21
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,352.95,258.29
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,300.35,220.51
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,393.76,290.37
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,483.06,354.81
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,500.05,368.6
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,502.03,369.4
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,427.12,313.82
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,374.73,276.19
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,354.59,257.38
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,319.65,224.23
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,268.31,187.99
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,239.38,171.42
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,198.98,134.73
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,152.49,95.45
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,115.05,75.34
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,89.16,70.12
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,83.42,65.5
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,77.31,60.42
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,68.49,52.98
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,61.81,47.12
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,48.5,35.37
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,34.77,22.92
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,17.94,4.32
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,29.83,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,81.11,35.33
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,166.87,126.4
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,245.56,194.6
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,313.01,251.68
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,386.64,311.74
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,457.67,367.48
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,529.82,421.94
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,587.65,463.56
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,646.78,504.0
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,700.23,537.8
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,754.05,570.79
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,797.5,597.56
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,835.5,620.26
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,873.21,641.78
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,909.32,661.92
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,936.71,676.23
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,961.73,689.01
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,978.47,696.56
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,992.35,702.45
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,993.51,701.96
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,1000.91,705.62
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,945.97,669.49
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,869.2,614.14
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,868.24,613.54
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,865.15,610.88
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,851.48,600.9
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,836.12,589.98
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,834.11,589.06
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,829.77,586.5
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,763.96,542.61
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,701.9,501.03
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,694.47,497.34
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,681.91,489.64
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,681.92,490.98
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,675.55,487.47
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,612.78,443.57
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,554.64,402.63
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,543.66,396.29
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,524.21,381.43
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,470.88,340.98
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,422.11,302.69
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,371.65,261.53
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,321.98,220.22
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,272.51,178.92
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,224.85,139.67
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,177.54,102.84
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,127.16,67.64
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,84.19,45.7
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,54.62,40.62
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,52.73,39.25
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,50.67,37.65
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,46.75,34.42
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,42.59,30.82
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,35.85,24.8
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,28.72,18.08
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,17.69,4.28
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,37.12,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,104.64,44.66
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,181.49,137.9
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,258.98,205.8
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,325.18,262.3
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,401.98,325.18
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,289.57,234.41
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,142.99,112.19
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,147.3,115.06
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,151.28,117.15
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,454.43,360.11
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,739.28,566.71
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,780.78,590.07
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,821.25,614.09
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,850.62,630.59
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,882.36,648.57
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,909.09,662.16
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,933.55,674.1
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,950.31,680.96
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,964.34,686.09
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,974.85,690.38
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,982.52,692.95
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,983.3,689.92
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,981.14,685.22
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,974.52,679.96
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,965.0,673.08
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,950.72,662.08
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,933.72,649.58
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,911.35,635.21
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,886.65,619.49
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,856.7,599.94
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,825.1,579.39
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,732.95,516.56
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,654.3,460.19
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,670.94,476.34
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,677.69,483.93
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,573.34,409.75
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,497.11,354.74
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,488.49,350.01
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,471.39,337.81
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,407.39,292.24
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,356.59,256.75
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,316.26,228.19
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,279.11,201.82
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,259.72,186.95
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,237.48,169.5
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,191.36,138.75
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,153.03,113.83
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,135.44,101.28
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,118.74,93.39
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,102.46,80.45
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,86.03,67.08
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,69.45,53.28
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,52.69,39.03
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,37.76,26.11
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,22.28,12.57
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,12.05,1.06
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.91,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.81,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,7.41,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,17.62,8.29
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,27.85,17.17
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,40.89,28.26
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,54.52,39.72
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,69.92,52.33
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,85.21,64.58
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,59.53,43.48
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,36.23,24.29
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,80.16,59.86
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,127.06,96.81
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,121.37,91.88
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,116.04,87.41
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,154.75,117.4
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,193.75,146.93
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,224.76,170.19
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,255.73,193.17
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,189.97,142.88
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,126.09,93.54
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,206.0,154.74
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,286.45,214.22
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,305.24,227.08
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,323.8,239.91
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,310.56,229.9
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,297.48,220.17
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,299.77,221.42
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,306.43,225.77
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,309.6,227.84
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,317.12,233.07
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,333.02,244.53
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,348.44,255.58
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,282.71,208.04
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,217.87,160.66
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,373.91,275.71
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,518.9,375.98
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,476.04,345.48
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,435.6,317.72
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,433.04,316.51
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,426.88,312.06
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,426.18,310.27
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,409.81,293.2
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,361.05,253.35
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,313.08,213.61
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,265.03,173.74
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,218.73,135.79
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,172.94,100.17
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,124.01,65.98
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,93.92,56.46
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,85.44,66.59
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,77.51,60.15
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,69.07,53.16
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,55.37,41.73
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,40.79,29.29
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,34.45,23.58
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,27.75,17.21
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,17.28,4.05
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,37.59,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,104.15,37.65
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,182.99,137.52
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,264.81,208.83
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,332.88,266.5
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,406.58,326.61
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,470.89,376.66
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,538.43,427.07
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,594.34,467.04
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,651.41,505.96
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,700.54,537.69
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,749.49,568.54
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,787.65,591.54
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,828.53,615.88
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,862.72,633.87
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,894.97,650.08
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,921.34,661.41
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,945.36,670.73
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,955.1,671.54
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,970.91,676.06
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,839.85,589.47
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,668.31,470.09
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,533.13,378.88
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,389.26,278.1
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,560.41,398.13
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,724.16,504.3
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,717.83,498.64
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,710.35,494.23
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,750.0,521.68
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,786.49,546.11
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,817.76,571.87
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,834.59,585.27
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,692.21,488.71
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,564.22,397.57
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,505.2,358.32
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,454.18,323.35
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,362.09,259.8
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,279.08,201.47
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,247.27,179.16
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,215.98,156.73
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,184.5,134.06
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,153.49,111.5
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,242.44,174.88
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,312.54,220.33
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,232.16,165.45
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,172.04,126.71
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,167.56,114.85
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,153.52,97.01
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,118.96,78.52
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,94.56,73.5
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,82.28,63.73
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,69.24,53.07
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,62.1,47.23
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,54.58,40.81
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,44.24,31.66
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,34.79,22.85
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,20.28,5.65
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,22.79,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,63.06,18.45
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,134.54,100.39
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,215.58,170.34
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,280.99,225.86
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,352.22,284.33
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,233.68,188.88
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,86.37,65.66
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,96.76,74.02
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,107.19,82.03
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,140.84,108.58
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,174.72,134.71
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,192.57,147.8
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,210.47,160.75
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,184.29,139.65
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,158.95,119.4
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,168.95,126.86
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,178.97,134.19
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,206.74,154.65
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,234.45,174.66
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,343.33,254.13
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,442.75,323.25
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,620.43,446.48
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,793.49,557.19
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,799.9,557.09
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,804.49,557.98
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,661.86,461.9
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,512.98,360.22
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,579.64,406.53
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,637.01,443.48
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,528.82,371.07
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,425.29,301.31
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,568.27,403.34
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,694.82,487.42
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,589.68,414.76
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,497.32,351.64
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,455.84,325.42
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,422.32,303.63
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,404.11,291.82
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,390.4,282.68
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,356.03,258.3
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,330.68,240.32
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,264.58,193.56
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,210.13,155.03
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,229.12,165.97
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,240.12,169.17
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,198.19,131.47
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,147.77,89.48
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,110.31,70.12
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,83.56,64.92
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,80.16,62.34
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,76.54,59.4
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,67.71,52.03
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,58.41,44.03
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,48.13,34.92
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,34.76,22.82
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,19.88,5.37
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.77,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,30.4,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,87.02,23.4
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,165.19,122.79
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,242.15,190.24
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,308.04,246.32
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,384.15,308.62
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,446.72,358.41
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,512.42,408.81
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,394.55,314.69
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,252.2,198.4
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,289.56,227.12
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,327.16,254.9
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,256.69,198.38
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,177.14,134.59
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,191.46,145.22
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,205.83,155.59
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,484.28,367.75
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,731.32,541.29
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,783.68,573.07
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,822.66,597.05
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,910.06,657.38
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,986.58,703.64
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,982.19,697.37
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,983.89,695.88
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,978.72,691.52
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,970.61,685.51
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,958.64,676.41
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,943.84,665.69
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,923.11,652.17
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,899.92,637.2
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,872.67,618.95
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,843.3,599.39
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,810.25,578.2
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,775.35,555.76
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,737.18,531.07
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,697.31,503.49
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,654.47,473.27
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,610.64,441.73
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,564.09,407.84
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,516.98,372.62
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,468.69,335.38
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,415.16,293.54
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,350.48,246.36
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,318.21,225.23
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,276.84,194.65
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,239.59,167.64
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,204.41,142.2
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,179.42,125.54
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,148.55,106.34
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,123.61,96.6
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,108.68,84.88
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,93.24,72.46
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,63.06,47.47
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,40.8,28.74
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,34.46,23.13
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,27.77,16.86
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,13.63,1.75
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
