Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,34.0,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,94.88,21.36
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,172.81,128.78
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,248.98,196.45
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,317.81,255.09
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,390.85,315.13
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,452.53,363.42
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,517.08,411.77
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,573.61,453.17
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,631.42,493.28
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,680.23,524.91
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,728.89,555.63
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,771.79,581.2
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,813.73,605.39
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,844.14,621.62
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,877.09,639.28
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,904.05,653.43
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,928.74,665.86
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,941.48,669.81
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,950.87,671.75
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,961.31,674.23
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,968.97,674.71
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,971.34,671.3
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,970.81,666.14
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,964.87,659.07
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,956.07,650.4
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,942.57,640.14
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,926.39,628.54
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,904.9,614.96
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,881.11,600.19
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,851.76,581.02
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,820.9,561.14
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,787.99,543.11
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,753.6,523.44
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,661.57,461.85
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,583.54,408.5
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,596.31,421.58
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,594.34,422.41
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,486.61,346.68
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,413.76,295.36
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,419.06,299.4
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,407.8,287.71
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,361.0,250.79
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,315.56,214.46
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,268.42,177.92
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,229.11,148.31
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,188.89,123.99
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,179.44,124.86
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,149.4,106.51
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,124.92,97.71
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,110.61,86.65
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,95.84,74.85
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,80.29,62.17
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,64.29,48.74
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,48.88,35.38
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,33.1,21.35
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,17.23,3.67
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.95,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.85,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,5.55,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,9.26,1.91
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,13.43,5.47
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,17.61,9.0
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,22.26,12.86
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,26.91,16.66
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,63.26,46.44
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,102.05,77.63
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,191.55,149.03
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,277.46,214.94
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,217.56,166.87
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,151.18,113.97
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,110.95,82.32
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,72.73,52.1
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,114.16,84.42
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,156.39,116.7
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,136.79,101.09
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,117.46,85.89
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,152.12,112.39
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,186.81,138.43
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,153.34,112.82
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,120.27,87.52
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,148.79,109.33
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,177.14,130.64
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,187.22,137.76
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,197.15,144.79
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,211.14,155.03
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,224.91,165.05
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,235.68,172.83
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,246.25,180.45
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,286.88,209.83
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,326.46,237.92
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,314.27,228.99
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,302.22,220.47
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,283.36,207.18
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,264.75,194.03
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,301.0,220.68
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,338.07,247.17
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,300.94,221.12
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,265.48,196.33
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,207.69,154.27
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,142.58,105.87
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,160.9,120.49
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,177.25,133.4
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,179.27,133.09
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,173.46,127.27
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,148.44,110.66
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,134.44,107.79
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,117.71,94.39
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,100.6,80.34
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,83.45,65.9
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,65.95,50.83
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,48.79,35.76
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,31.72,20.49
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,16.25,3.1
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.77,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,8.33,0.86
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,13.89,5.78
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,20.86,11.74
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,27.83,17.65
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,35.74,24.25
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,43.66,30.75
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,159.14,126.43
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,294.23,233.15
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,172.98,135.67
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,66.09,48.08
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,142.59,109.11
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,222.63,170.67
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,167.51,127.0
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,114.74,85.27
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,195.67,147.71
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,278.01,209.0
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,217.64,162.69
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,159.0,117.75
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,252.71,188.46
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,358.73,265.7
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,371.23,273.46
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,383.38,281.37
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,387.59,284.27
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,391.53,287.06
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,428.57,313.11
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,464.27,337.75
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,460.7,334.83
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,456.99,332.07
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,470.11,340.95
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,482.14,348.95
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,523.21,378.71
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,560.0,404.92
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,571.53,414.04
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,573.95,416.75
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,568.22,413.82
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,551.28,402.53
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,531.31,388.58
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,498.99,364.55
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,453.82,329.49
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,409.52,294.45
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,363.83,257.84
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,319.01,221.35
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,272.12,184.1
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,230.21,151.44
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,190.45,120.39
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,150.97,92.54
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,112.96,72.46
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,87.04,67.15
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,80.54,62.1
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,73.62,56.53
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,65.09,49.54
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,56.12,41.91
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,46.33,33.24
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,33.29,21.46
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,17.15,3.3
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,28.73,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,81.79,0.59
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,162.81,118.77
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,241.33,188.61
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,310.64,247.66
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,384.17,308.33
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,448.76,359.35
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,516.91,411.03
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,572.27,451.69
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,628.92,491.24
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,679.36,525.23
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,729.96,558.61
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,768.1,582.15
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,808.78,607.1
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,843.28,627.42
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,876.04,646.34
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,903.11,662.32
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,927.87,676.73
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,943.46,684.07
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,956.06,689.58
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,957.39,689.29
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,964.7,693.08
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,967.16,692.76
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,966.69,690.71
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,960.83,686.39
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,952.08,680.38
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,938.14,670.08
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,921.51,658.19
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,900.51,644.59
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,877.16,629.51
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,845.53,607.77
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,816.67,587.91
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,783.79,567.7
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,749.33,546.24
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,683.21,496.99
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,628.13,455.22
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,497.38,361.75
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,390.21,283.66
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,451.47,330.91
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,498.75,363.54
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,452.57,327.74
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,402.23,288.46
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,196.08,138.64
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,38.17,24.24
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,45.14,29.92
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,52.12,35.59
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,81.52,58.84
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,108.29,80.01
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,120.23,89.37
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,122.32,96.27
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,106.95,83.83
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,91.24,70.94
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,78.23,60.31
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,61.27,46.04
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,44.57,31.61
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,27.65,16.77
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,13.91,1.4
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,24.58,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,71.67,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,152.64,110.45
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,230.07,179.22
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,295.81,235.19
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,372.38,297.83
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,437.67,349.69
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,506.63,402.41
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,562.59,443.25
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,619.92,482.8
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,670.37,516.34
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,720.99,549.22
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,763.03,574.77
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,800.35,596.61
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,834.35,615.82
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,866.54,633.53
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,893.67,649.45
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,918.54,663.91
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,936.23,672.4
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,951.21,679.25
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,961.19,684.91
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,959.67,683.45
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,960.18,682.13
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,966.29,684.43
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,951.92,674.76
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,943.26,668.99
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,817.63,583.98
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,673.76,480.31
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,787.26,565.69
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,870.21,623.14
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,498.99,370.72
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,140.67,101.35
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,202.52,148.27
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,263.09,192.82
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,483.37,360.66
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,680.67,500.56
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,638.69,468.83
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,595.68,437.38
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,550.72,403.78
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,505.14,368.83
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,457.35,331.24
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,409.69,292.83
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,355.13,248.66
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,307.26,208.69
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,259.21,168.82
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,212.84,130.81
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,167.27,95.46
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,124.47,66.4
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,77.83,41.62
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,50.92,37.34
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,49.26,36.07
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,47.46,34.61
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,43.84,31.65
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,40.0,28.35
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,33.65,22.65
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,26.93,16.27
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,13.25,0.89
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,5.24,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,10.2,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,28.25,15.89
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,46.93,32.28
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,75.32,56.17
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,111.22,85.96
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,141.58,110.75
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,172.36,135.32
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,109.74,84.3
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,51.13,36.02
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,60.01,43.0
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,68.89,49.84
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,137.33,103.98
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,208.6,158.99
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,255.72,194.4
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,317.11,239.84
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,630.49,477.82
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,913.47,670.89
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,941.32,684.58
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,959.05,693.69
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,969.12,699.01
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,976.3,702.63
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,978.48,701.76
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,977.67,699.12
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,882.73,635.32
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,765.57,549.3
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,859.37,620.19
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,928.59,666.08
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,806.47,582.3
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,676.55,486.38
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,597.5,430.66
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,522.49,376.71
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,486.64,352.63
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,452.19,329.09
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,446.12,325.29
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,439.44,320.93
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,359.86,264.29
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,289.02,213.15
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,371.33,275.38
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,442.9,327.48
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,308.33,229.04
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,189.49,141.21
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,191.26,143.27
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,192.57,144.79
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,163.97,123.49
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,136.03,102.52
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,88.64,65.46
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,38.1,25.21
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,87.95,64.99
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,126.18,101.2
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,109.91,87.78
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,93.27,73.89
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,77.28,60.43
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,60.98,46.39
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,46.49,33.56
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,30.06,18.84
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,15.31,1.65
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,27.41,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,77.0,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,157.34,113.49
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,233.2,182.77
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,303.42,242.91
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,377.9,304.66
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,439.95,354.57
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,505.1,405.0
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,561.82,446.8
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,619.99,487.33
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,668.37,519.45
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,716.61,550.72
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,759.96,578.09
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,798.4,601.56
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,832.21,621.79
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,864.11,640.54
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,891.58,656.89
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,916.84,671.7
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,936.0,681.45
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,952.6,689.58
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,963.15,695.23
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,962.18,693.58
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,963.21,692.07
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,961.31,688.76
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,861.46,620.2
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,741.64,532.25
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,841.31,606.68
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,915.58,656.59
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,894.82,642.42
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,871.76,627.5
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,845.83,610.71
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,813.38,589.58
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,702.64,510.67
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,602.7,436.69
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,607.74,442.16
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,607.19,442.77
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,509.3,371.97
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,428.62,313.13
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,472.16,347.25
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,498.73,365.25
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,448.31,325.6
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,402.29,288.64
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,291.32,209.13
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,232.37,171.6
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,230.9,161.11
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,217.53,137.68
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,173.6,103.81
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,132.24,75.68
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,93.14,56.04
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,68.98,52.44
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,66.2,50.39
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,62.77,47.67
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,56.57,42.47
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,50.05,36.8
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,40.4,28.26
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,30.32,18.94
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,15.26,1.25
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,21.13,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,56.38,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,148.24,105.95
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,229.22,179.49
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,296.29,237.23
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,373.98,301.51
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,298.74,241.14
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,200.9,159.97
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,307.71,246.67
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,424.16,337.16
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,463.6,364.13
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,502.37,390.21
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,653.88,503.32
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,805.66,606.43
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,783.27,587.22
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,740.23,552.42
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,835.87,618.69
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,922.74,673.29
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,884.18,644.93
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,826.27,600.08
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,828.95,600.88
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,829.2,599.71
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,779.57,563.79
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,738.84,533.68
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,768.4,554.95
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,795.9,574.21
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,790.29,570.13
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,783.05,565.23
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,757.92,547.36
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,732.4,529.33
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,727.04,526.63
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,718.78,521.77
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,692.39,503.77
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,665.42,485.31
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,641.84,468.38
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,616.71,450.14
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,591.32,432.31
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,563.64,412.43
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,528.23,386.7
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,491.0,358.99
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,446.92,325.54
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,402.82,291.37
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,361.85,256.61
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,313.85,214.0
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,261.21,172.17
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,219.65,139.92
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,179.37,111.05
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,147.37,91.94
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,109.46,71.41
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,84.29,65.2
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,67.95,51.85
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,50.0,36.89
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,46.07,33.68
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,41.9,30.07
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,35.17,24.0
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,28.04,17.16
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,13.68,0.23
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,9.53,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,21.75,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,121.27,85.18
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,221.09,172.68
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,287.74,229.81
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,361.07,290.48
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,433.53,347.81
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,507.63,404.04
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,564.17,445.11
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,621.01,484.68
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,672.05,518.66
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,723.2,551.9
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,767.33,578.8
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,810.59,604.52
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,799.27,593.55
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,774.19,572.72
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,857.34,627.86
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,930.52,672.76
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,950.03,681.8
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,966.88,689.72
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,977.87,694.8
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,985.98,698.2
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,987.23,696.05
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,985.46,692.22
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,979.13,687.75
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,961.76,676.6
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,954.41,671.88
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,936.26,660.41
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,915.42,646.82
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,892.12,631.75
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,863.46,612.66
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,837.39,595.29
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,803.56,573.57
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,767.93,550.67
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,673.8,484.44
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,598.37,428.91
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,579.87,417.24
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,560.51,403.88
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,537.98,388.86
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,508.86,367.18
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,455.97,326.71
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,407.72,288.59
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,358.62,249.09
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,310.96,210.05
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,262.93,170.62
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,211.6,129.44
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,166.56,95.35
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,124.61,67.61
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,83.45,47.56
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,59.11,43.97
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,57.47,42.76
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,55.71,41.34
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,50.76,37.22
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,44.77,32.05
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,36.54,24.81
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,27.96,16.83
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,14.08,0.0
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,8.1,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,17.25,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,110.57,76.5
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,203.55,158.52
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,270.06,215.76
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,343.21,276.78
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,406.11,327.33
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,478.44,382.97
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,536.21,424.7
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,595.55,465.97
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,646.96,499.52
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,698.69,532.23
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,742.46,558.84
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,785.46,584.3
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,821.76,605.24
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,856.49,624.89
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,879.26,635.96
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,904.66,648.71
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,924.78,657.94
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,942.35,665.56
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,953.73,669.93
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,962.3,672.62
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,965.01,672.04
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,964.79,669.86
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,959.13,665.07
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,950.57,658.69
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,936.36,649.81
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,919.48,639.43
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,822.81,575.25
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,724.17,505.63
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,605.82,427.25
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,495.88,352.0
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,594.43,422.9
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,679.42,480.42
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,620.98,439.56
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,565.16,401.47
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,562.56,401.79
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,548.2,393.09
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,504.47,362.16
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,469.57,337.18
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,433.48,311.17
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,396.68,283.97
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,358.18,252.77
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,310.08,211.91
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,264.74,175.85
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,221.64,141.89
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,184.22,118.22
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,165.54,111.58
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,131.76,92.39
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,108.51,85.36
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,97.2,76.27
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,85.38,66.54
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,72.68,55.96
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,59.49,44.68
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,45.44,32.42
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,30.92,19.32
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,16.73,0.41
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
