Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,6.67,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,31.79,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,126.25,86.07
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,197.3,151.38
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,130.37,101.19
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,46.48,32.59
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,60.79,44.45
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,75.06,55.92
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,188.67,148.38
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,315.57,246.6
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,382.22,296.03
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,465.32,356.18
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,621.06,470.55
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,781.71,579.03
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,726.31,536.8
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,651.8,480.62
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,644.06,472.19
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,632.94,460.97
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,796.4,576.71
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,942.77,668.69
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,953.64,672.76
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,961.68,676.71
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,964.79,676.4
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,964.97,674.45
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,867.87,611.43
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,749.0,527.79
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,674.4,478.19
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,608.85,433.04
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,760.51,544.5
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,880.19,624.43
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,758.51,541.37
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,639.2,455.15
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,598.92,428.35
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,560.37,401.91
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,546.81,392.65
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,532.2,382.38
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,572.03,415.92
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,595.23,435.16
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,549.42,400.97
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,503.34,366.09
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,322.68,235.5
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,209.49,154.27
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,267.15,195.17
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,311.39,223.13
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,275.23,194.97
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,238.95,166.94
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,202.23,139.55
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,167.02,114.97
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,133.14,94.46
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,108.41,85.11
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,96.13,75.35
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,83.28,64.86
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,70.21,53.92
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,56.62,42.28
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,43.24,30.57
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,29.41,18.05
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,15.12,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,6.67,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,13.34,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,98.77,65.54
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,170.73,130.93
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,247.68,195.27
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,321.96,256.1
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,385.5,306.76
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,453.48,358.96
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,511.81,402.06
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,578.34,449.61
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,632.14,486.9
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,686.56,522.99
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,731.95,551.81
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,776.7,579.69
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,707.14,526.49
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,618.62,458.29
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,653.36,481.67
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,687.16,503.39
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,820.48,596.93
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,943.88,675.07
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,955.71,680.03
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,964.75,684.28
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,968.83,684.58
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,969.98,683.19
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,964.78,678.9
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,956.64,672.95
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,943.17,662.87
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,926.94,651.22
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,906.72,638.07
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,884.02,623.44
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,852.98,603.92
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,825.01,586.37
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,792.36,565.35
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,757.95,543.12
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,719.99,518.19
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,680.65,491.06
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,638.51,461.19
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,592.99,428.45
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,546.82,394.67
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,500.48,359.87
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,452.21,323.34
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,404.42,286.12
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,356.33,247.28
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,309.51,208.85
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,256.62,166.02
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,210.71,129.09
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,166.04,95.47
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,124.44,68.27
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,84.29,49.36
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,63.06,46.88
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,60.82,45.27
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,58.4,43.41
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,52.99,39.0
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,47.12,33.99
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,38.16,26.08
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,28.82,17.33
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,14.52,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,6.67,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,35.83,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,134.0,88.8
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,212.38,162.8
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,281.2,221.17
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,361.42,286.18
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,426.68,337.17
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,495.62,388.56
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,553.07,430.66
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,612.1,471.92
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,663.52,505.36
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,715.18,538.11
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,758.59,564.82
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,797.27,587.93
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,833.55,607.93
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,868.16,626.5
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,895.56,641.8
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,920.69,655.61
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,940.45,665.18
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,948.94,667.76
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,959.83,673.41
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,967.88,677.37
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,971.01,677.61
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,971.18,676.18
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,965.43,672.61
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,956.74,667.37
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,943.73,658.2
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,927.93,647.4
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,907.17,634.89
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,883.94,620.85
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,855.9,603.72
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,825.88,585.24
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,793.38,565.03
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,759.05,543.47
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,720.94,518.81
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,681.53,491.71
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,639.09,461.76
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,595.78,430.54
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,546.77,394.82
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,500.28,359.86
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,452.35,323.39
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,404.82,286.18
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,356.19,246.88
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,308.86,208.01
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,258.09,169.67
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,224.28,145.71
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,185.36,120.06
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,164.42,110.56
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,130.23,91.1
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,107.23,83.49
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,94.89,73.71
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,81.99,63.24
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,69.56,53.02
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,56.64,42.09
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,42.87,30.08
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,28.64,17.2
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,14.71,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,32.32,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,125.94,82.37
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,200.48,154.43
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,268.28,212.35
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,343.22,273.82
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,406.41,323.34
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,479.36,377.66
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,537.23,419.48
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,596.72,460.87
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,648.91,494.68
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,701.46,527.81
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,682.8,511.27
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,662.23,492.05
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,761.87,559.14
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,855.12,615.16
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,883.04,631.06
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,908.75,646.26
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,937.18,662.48
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,955.66,672.41
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,965.97,678.17
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,973.36,682.32
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,897.49,632.99
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,790.51,557.05
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,888.42,627.54
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,958.04,670.66
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,943.21,659.07
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,925.62,646.7
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,904.41,634.8
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,880.74,621.33
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,850.86,602.62
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,819.29,582.8
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,786.79,561.9
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,752.55,539.78
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,713.78,513.72
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,673.3,485.42
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,630.44,456.12
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,586.89,425.59
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,515.5,372.87
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,468.59,337.74
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,344.62,250.34
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,245.42,180.22
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,146.14,106.94
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,42.83,28.02
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,40.48,26.41
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,38.13,24.71
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,25.55,14.83
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,12.99,4.84
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,11.13,3.38
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,9.27,2.26
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,7.88,1.09
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,6.48,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,5.09,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.7,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,2.31,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.92,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.46,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,13.34,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,117.55,74.93
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,206.64,158.69
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,273.87,216.49
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,351.95,280.86
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,217.76,175.15
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,43.66,30.47
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,82.02,61.89
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,122.92,94.41
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,89.83,67.38
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,60.49,43.5
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,129.43,98.28
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,201.76,153.79
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,162.88,122.56
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,125.55,92.94
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,191.4,143.39
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,258.09,193.01
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,378.13,280.82
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,486.94,356.98
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,538.51,391.42
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,575.89,416.09
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,501.53,362.68
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,440.1,318.26
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,394.28,286.07
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,341.84,248.75
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,209.93,153.39
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,80.56,56.44
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,427.21,317.12
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,750.26,533.96
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,703.54,498.62
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,658.67,467.91
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,629.46,449.55
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,600.75,431.14
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,528.17,380.85
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,462.7,335.01
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,502.28,365.11
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,538.35,390.47
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,502.85,365.07
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,469.82,341.1
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,423.89,307.85
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,378.82,275.45
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,327.06,238.46
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,276.7,203.13
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,177.59,131.04
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,72.65,52.41
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,75.9,55.34
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,79.13,58.11
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,69.81,50.97
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,60.46,45.95
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,51.12,38.16
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,41.8,30.25
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,32.95,22.69
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,24.11,15.02
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,16.68,8.46
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,9.26,1.79
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.62,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,34.94,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,131.78,82.29
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,214.74,164.31
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,286.72,225.14
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,364.3,287.75
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,430.6,339.42
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,500.76,391.66
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,558.78,432.76
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,618.39,472.45
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,671.14,505.81
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,724.27,538.43
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,764.19,561.39
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,806.98,585.88
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,845.27,606.93
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,882.01,626.68
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,909.56,638.49
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,926.52,643.7
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,948.53,653.07
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,968.11,660.84
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,979.07,664.62
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,987.04,666.86
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,989.95,667.37
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,989.75,666.29
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,984.0,663.49
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,975.16,659.06
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,960.9,650.22
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,943.75,639.79
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,922.88,627.53
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,899.38,613.75
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,870.57,597.67
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,839.65,580.18
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,805.57,560.54
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,769.57,539.44
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,730.76,516.25
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,690.44,490.14
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,647.4,460.81
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,603.31,430.03
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,556.07,396.62
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,508.48,361.87
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,459.67,325.54
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,405.47,284.27
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,355.5,244.29
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,306.62,204.38
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,257.01,163.89
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,209.25,125.57
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,162.47,90.56
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,113.03,58.15
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,70.48,39.53
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,52.2,38.09
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,50.21,36.63
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,48.06,34.95
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,44.04,31.64
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,39.79,27.96
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,32.49,21.43
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,24.77,13.9
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,12.17,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,34.32,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,127.45,77.09
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,207.55,158.81
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,275.57,217.17
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,354.59,281.63
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,419.34,332.13
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,487.66,382.94
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,545.69,424.68
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,605.35,465.53
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,657.29,498.46
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,709.53,530.61
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,753.4,555.58
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,796.4,579.19
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,829.66,594.55
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,865.52,611.05
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,893.5,625.48
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,919.2,638.45
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,939.23,646.61
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,956.66,653.21
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,959.03,653.32
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,967.13,657.17
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,970.3,656.8
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,970.48,654.87
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,964.23,652.75
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,955.05,649.0
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,942.5,642.85
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,927.13,634.84
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,869.09,600.49
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,803.69,555.95
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,819.28,573.94
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,821.18,579.37
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,788.15,558.46
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,753.38,536.63
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,714.08,511.03
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,672.94,483.13
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,629.92,453.46
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,586.22,422.54
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,540.44,389.26
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,495.11,355.41
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,434.22,310.71
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,390.4,278.58
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,344.26,244.15
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,310.88,219.38
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,271.34,189.69
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,233.78,161.75
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,197.4,133.65
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,159.24,106.42
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,125.34,88.2
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,106.04,82.48
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,93.64,72.66
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,80.68,62.13
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,62.52,47.11
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,48.09,34.88
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,37.55,25.59
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,26.54,15.17
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,13.39,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,33.01,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,127.25,73.84
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,210.02,160.0
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,279.19,219.74
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,359.41,285.86
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,425.58,338.95
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,495.46,392.85
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,554.62,436.5
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,615.4,479.25
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,667.43,512.91
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,719.7,545.72
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,762.5,571.16
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,800.23,592.54
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,836.02,612.59
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,870.03,631.1
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,897.11,645.03
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,921.87,657.21
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,811.92,580.66
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,679.2,484.19
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,731.29,519.59
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,793.19,558.39
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,889.67,621.57
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,966.19,664.12
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,887.81,611.9
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,785.82,541.24
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,778.01,535.31
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,768.68,527.38
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,664.53,457.51
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,562.53,388.59
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,349.78,247.0
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,145.17,102.36
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,424.2,304.41
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,678.28,467.99
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,493.49,343.08
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,330.47,231.71
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,470.68,335.13
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,587.65,414.11
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,541.72,380.64
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,495.83,348.03
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,447.68,312.46
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,400.01,276.2
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,352.0,239.14
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,300.3,198.77
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,252.44,161.1
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,206.7,125.55
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,168.23,100.97
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,141.52,88.75
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,104.86,70.88
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,87.57,67.16
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,80.33,61.43
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,72.64,55.15
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,62.54,46.88
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,54.53,40.05
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,41.37,28.58
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,27.81,15.96
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,14.26,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,26.27,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,118.79,65.84
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,201.91,154.2
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,271.18,214.42
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,351.8,281.13
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,419.75,335.64
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,491.8,390.97
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,551.35,434.4
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,612.64,476.81
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,666.48,512.02
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,720.77,546.54
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,765.53,573.66
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,805.63,597.04
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,843.75,618.63
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,880.23,638.72
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,909.01,654.84
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,935.5,669.42
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,956.09,679.44
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,965.45,682.49
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,977.05,688.54
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,985.71,692.83
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,988.37,692.15
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,987.97,689.77
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,982.53,685.23
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,974.06,678.99
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,959.76,668.57
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,942.62,656.58
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,853.36,599.34
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,758.42,532.64
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,808.37,572.02
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,842.16,595.27
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,752.54,534.77
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,670.54,475.89
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,687.71,492.37
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,691.99,498.26
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,589.34,423.89
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,514.17,368.52
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,517.72,373.18
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,509.34,366.14
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,416.11,298.84
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,366.6,264.78
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,331.0,238.73
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,296.82,213.44
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,255.46,184.08
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,218.82,158.57
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,181.67,133.04
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,149.62,111.24
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,91.46,62.85
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,54.67,40.33
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,52.4,38.65
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,49.96,36.7
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,45.59,33.08
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,40.98,29.05
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,32.78,21.75
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,24.09,13.15
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,11.81,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,28.51,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,119.76,62.64
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,203.84,154.93
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,273.46,214.94
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,354.32,280.46
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,421.15,331.39
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,491.87,381.83
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,551.34,423.67
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,612.47,464.44
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,664.13,496.43
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,716.0,527.62
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,760.71,553.53
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,800.48,575.73
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,836.49,596.05
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,870.69,615.03
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,773.03,549.56
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,650.45,463.38
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,509.82,367.02
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,367.63,265.37
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,606.86,435.46
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,831.25,580.3
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,688.48,481.81
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,535.19,376.87
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,767.89,539.71
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,961.23,660.03
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,835.88,576.78
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,704.8,487.23
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,661.33,459.69
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,623.74,434.7
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,562.84,393.78
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,504.51,354.14
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,563.4,395.88
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,612.62,429.38
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,657.16,464.14
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,681.35,484.09
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,548.13,389.98
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,447.72,317.87
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,392.0,280.1
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,335.27,240.89
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,365.18,262.25
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,385.31,273.85
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,352.68,245.75
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,301.87,201.94
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,254.09,163.78
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,208.45,127.93
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,163.67,95.11
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,122.23,69.42
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,82.19,52.77
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,69.39,52.37
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,65.77,49.61
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,61.15,45.89
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,54.48,40.37
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,47.47,34.32
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,36.89,24.94
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,25.83,14.17
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,13.05,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
