Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,17.62,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,101.91,48.62
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,179.81,135.58
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,247.95,194.69
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,323.44,257.44
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,388.46,310.19
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,463.09,368.22
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,522.83,412.79
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,584.39,457.19
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,638.51,493.18
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,693.2,528.19
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,738.1,555.86
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,782.25,582.4
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,819.97,604.44
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,851.62,622.18
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,806.12,587.38
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,741.5,536.97
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,852.49,613.32
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,954.41,674.05
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,956.79,672.16
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,964.88,674.93
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,968.5,673.55
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,969.15,670.44
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,963.87,665.19
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,955.61,658.27
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,942.05,647.73
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,925.68,635.68
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,904.78,622.31
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,881.36,607.51
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,853.51,588.84
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,823.56,568.99
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,790.31,548.28
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,755.24,526.37
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,716.56,502.09
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,676.46,475.59
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,633.84,446.29
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,590.27,415.73
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,540.29,380.62
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,493.02,346.29
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,400.02,280.97
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,347.66,245.99
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,330.54,228.69
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,300.06,197.18
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,246.82,155.44
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,200.66,119.64
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,156.67,88.24
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,116.74,64.57
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,76.77,48.87
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,65.5,48.9
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,62.95,47.04
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,59.72,44.48
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,52.63,38.63
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,45.18,32.24
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,34.93,23.19
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,24.24,12.7
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,90.5,38.65
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,183.3,137.82
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,250.91,196.52
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,326.0,258.4
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,395.12,312.53
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,465.64,365.01
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,524.8,407.02
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,585.76,448.46
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,639.62,482.78
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,694.04,516.41
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,738.87,543.17
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,782.92,568.87
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,815.63,587.35
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,851.29,607.63
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,879.95,622.55
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,906.39,636.02
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,930.1,647.73
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,942.97,652.81
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,953.98,657.5
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,962.11,660.54
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,965.33,659.39
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,965.55,656.6
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,960.3,652.05
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,952.06,645.9
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,938.53,637.63
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,922.19,627.82
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,901.31,614.55
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,877.92,599.86
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,655.26,456.04
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,441.57,306.95
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,610.84,429.52
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,750.75,522.16
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,711.83,495.72
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,671.7,469.33
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,629.51,441.02
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,583.72,409.67
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,537.04,377.21
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,490.27,343.6
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,442.33,308.46
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,394.81,272.46
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,339.25,231.88
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,302.77,206.14
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,256.13,166.76
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,198.47,118.05
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,152.55,84.65
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,109.21,58.18
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,68.39,42.82
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,58.65,43.09
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,55.39,40.6
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,51.87,37.78
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,46.74,33.55
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,41.29,28.85
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,31.46,20.25
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,21.87,10.71
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,13.34,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,98.81,37.28
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,205.65,153.53
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,277.84,216.35
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,357.62,281.94
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,423.3,333.91
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,492.79,386.39
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,552.02,427.37
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,612.95,466.49
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,664.62,495.94
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,716.47,523.95
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,757.19,545.48
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,800.98,568.33
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,837.85,585.81
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,873.0,601.86
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,901.48,617.84
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,927.61,632.54
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,939.71,637.73
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,957.57,646.62
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,968.73,651.57
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,976.95,655.0
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,980.64,655.94
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,981.27,655.28
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,887.99,598.6
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,771.58,521.69
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,776.55,526.0
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,783.62,530.05
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,726.71,492.83
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,675.33,459.23
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,694.11,473.94
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,708.14,484.74
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,741.95,510.98
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,761.26,526.39
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,722.43,502.12
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,682.05,476.18
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,612.0,427.36
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,557.54,388.7
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,532.15,372.4
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,496.57,346.92
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,428.16,298.53
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,388.31,271.08
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,347.59,241.0
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,307.45,210.87
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,267.2,181.03
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,228.16,152.34
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,189.47,124.81
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,152.37,100.94
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,118.46,84.21
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,103.54,79.28
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,75.4,56.75
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,52.02,37.7
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,46.89,33.51
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,41.45,28.82
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,31.9,20.42
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,22.72,10.96
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,13.82,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,80.74,24.28
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,163.58,120.43
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,231.44,178.82
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,306.43,240.24
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,372.83,293.28
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,444.23,348.16
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,503.47,390.92
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,570.94,437.71
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,626.48,474.72
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,682.78,510.4
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,728.75,538.76
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,774.02,566.16
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,812.38,588.55
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,849.4,609.82
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,879.01,627.39
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,901.72,640.62
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,922.8,652.12
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,941.33,662.04
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,953.29,668.24
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,962.39,672.83
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,965.53,673.02
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,965.69,671.54
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,960.94,668.03
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,953.19,662.84
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,825.86,578.06
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,692.98,483.78
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,795.82,559.68
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,873.47,612.14
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,696.76,491.83
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,525.8,369.09
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,648.87,461.01
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,747.19,531.2
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,655.83,464.92
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,583.37,411.94
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,555.98,393.89
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,526.97,374.04
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,492.72,349.95
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,458.37,325.34
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,400.88,285.15
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,358.13,255.45
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,329.61,234.05
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,291.72,205.34
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,231.0,164.2
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,182.03,132.51
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,175.31,122.0
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,152.05,101.78
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,118.37,91.0
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,104.17,80.01
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,92.32,70.69
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,79.94,60.71
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,66.68,49.84
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,52.9,38.23
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,38.25,25.51
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,24.15,11.66
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,13.34,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,79.19,17.73
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,161.68,118.84
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,228.26,177.02
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,302.17,238.14
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,366.7,289.41
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,435.68,341.74
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,494.39,384.61
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,561.28,431.37
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,530.24,403.35
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,480.58,362.64
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,617.39,459.87
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,756.96,549.98
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,794.64,568.73
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,830.84,587.03
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,859.71,600.23
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,886.54,611.89
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,907.61,619.8
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,931.83,629.45
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,943.38,633.83
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,952.09,636.8
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,955.36,636.48
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,955.66,634.63
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,942.09,628.29
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,933.94,625.34
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,921.07,618.26
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,905.47,609.6
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,884.99,598.38
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,862.07,585.7
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,781.02,535.29
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,700.65,481.08
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,670.01,462.26
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,639.82,443.0
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,418.0,295.39
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,218.45,154.87
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,378.86,271.14
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,527.39,371.23
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,486.72,342.11
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,447.93,315.2
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,423.98,297.68
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,384.18,265.96
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,273.71,190.15
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,216.55,156.2
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,227.92,160.82
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,224.33,153.13
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,187.62,127.9
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,162.8,113.31
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,113.56,87.0
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,77.8,58.52
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,73.08,54.95
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,68.08,50.96
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,58.92,43.32
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,49.28,35.05
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,37.56,24.79
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,23.1,10.48
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,13.34,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,15.32,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,33.91,20.49
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,71.72,52.12
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,105.88,80.61
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,140.64,109.17
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,176.29,137.79
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,215.83,168.4
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,267.85,207.6
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,343.17,264.43
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,435.62,331.57
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,590.94,444.58
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,751.35,552.51
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,638.8,467.84
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,491.15,358.25
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,693.53,502.28
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,883.02,622.49
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,903.7,628.15
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,916.83,630.9
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,929.02,636.13
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,938.45,639.75
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,941.15,638.18
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,940.95,635.07
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,936.78,633.05
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,929.73,629.45
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,786.11,537.95
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,632.86,434.38
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,757.25,523.46
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,856.16,589.07
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,828.16,572.15
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,798.4,555.31
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,742.02,517.42
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,692.02,482.81
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,646.31,453.18
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,601.54,423.63
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,515.59,364.5
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,442.9,313.96
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,294.37,211.17
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,148.05,105.9
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,236.84,171.52
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,317.04,228.38
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,308.91,216.54
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,290.35,193.24
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,244.07,162.4
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,221.32,151.96
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,158.49,111.07
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,112.62,82.05
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,98.79,75.46
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,85.34,64.93
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,71.79,54.09
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,58.11,42.92
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,45.55,32.44
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,32.5,21.37
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,21.34,11.73
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,10.19,1.3
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,5.24,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,87.74,2.66
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,184.57,134.47
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,257.72,198.67
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,337.77,264.12
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,405.53,317.41
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,477.64,371.61
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,536.61,414.31
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,597.42,456.03
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,650.74,489.75
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,704.52,522.7
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,745.18,547.03
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,788.7,572.91
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,825.94,594.26
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,861.5,614.32
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,889.38,631.3
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,914.94,646.77
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,927.66,654.12
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,945.97,665.05
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,957.22,672.35
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,965.52,677.95
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,782.47,556.65
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,565.92,401.67
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,777.36,555.67
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,953.42,670.9
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,940.11,660.43
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,923.88,649.72
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,903.07,637.12
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,879.62,622.82
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,851.46,605.67
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,821.0,586.88
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,786.81,565.22
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,750.69,542.1
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,711.74,516.59
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,671.1,488.07
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,627.73,456.8
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,583.31,424.03
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,535.61,388.13
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,487.52,351.0
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,438.4,312.76
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,389.48,273.58
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,280.79,196.96
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,237.41,173.1
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,218.61,147.3
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,187.77,109.03
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,141.2,75.53
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,92.43,46.69
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,51.07,36.66
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,50.25,36.21
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,47.37,33.97
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,44.27,31.45
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,40.06,27.87
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,35.64,23.92
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,28.14,17.16
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,19.62,7.23
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,11.91,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,82.19,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,173.69,126.14
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,243.94,189.52
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,326.69,258.49
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,392.37,311.86
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,462.24,366.39
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,521.27,410.68
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,582.25,454.36
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,634.97,490.44
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,688.26,526.11
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,728.47,551.25
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,771.6,578.02
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,811.11,602.25
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,849.3,625.32
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,877.58,641.66
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,895.63,651.29
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,916.44,661.95
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,934.71,670.94
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,947.05,675.19
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,956.45,677.61
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,960.22,677.13
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,960.94,674.9
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,777.08,552.89
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,568.5,403.73
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,602.36,427.43
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,634.14,447.65
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,771.44,546.74
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,877.43,615.86
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,850.83,596.34
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,821.77,576.74
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,699.83,494.25
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,593.03,417.11
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,592.27,418.62
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,586.76,415.72
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,590.46,421.46
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,583.5,417.89
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,536.08,382.97
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,488.38,347.17
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,278.28,198.85
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,140.1,100.98
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,219.11,152.24
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,285.56,186.9
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,236.1,146.63
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,188.69,109.68
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,138.14,74.01
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,96.38,51.2
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,57.24,41.87
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,55.6,40.79
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,53.76,39.44
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,51.84,37.91
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,46.24,33.15
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,39.38,27.14
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,29.72,18.52
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,19.64,6.73
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,11.91,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,76.63,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,162.26,116.54
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,231.12,178.32
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,308.25,241.83
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,378.36,297.8
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,450.5,353.12
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,444.75,346.71
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,422.22,327.74
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,547.68,419.84
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,677.11,507.36
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,632.6,471.26
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,568.37,421.51
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,412.3,307.46
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,237.93,175.62
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,375.84,277.61
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,517.53,375.7
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,575.3,413.49
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,632.98,451.06
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,699.26,494.16
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,751.38,527.47
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,774.28,541.84
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,804.52,560.84
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,878.2,613.11
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,932.34,646.93
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,918.88,638.35
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,902.68,628.84
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,882.44,616.84
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,859.7,603.29
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,832.49,585.66
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,803.13,566.65
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,770.17,545.99
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,735.41,524.05
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,697.53,498.95
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,657.14,471.44
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,613.39,441.62
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,568.85,410.38
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,522.43,376.27
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,475.84,341.03
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,427.39,303.37
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,379.43,265.13
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,330.99,225.88
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,278.79,183.52
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,230.58,144.74
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,184.5,108.89
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,152.6,95.83
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,157.03,111.66
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,128.85,100.28
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,113.44,88.27
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,84.41,64.77
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,55.42,40.87
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,48.21,34.86
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,40.98,28.55
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,30.15,18.88
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,18.85,5.55
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,11.44,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,67.56,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,143.1,101.5
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,209.95,161.79
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,284.57,223.59
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,245.28,193.53
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,195.43,153.11
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,370.51,292.24
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,545.03,422.3
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,598.85,458.25
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,653.23,494.22
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,584.58,439.85
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,481.76,361.49
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,658.4,489.04
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,824.18,597.35
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,853.58,610.26
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,880.94,623.06
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,805.45,569.6
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,713.98,503.35
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,845.08,593.07
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,947.15,653.43
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,949.82,650.59
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,949.49,647.39
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,601.03,428.26
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,217.89,155.7
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,340.36,244.41
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,455.41,322.4
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,680.88,483.18
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,865.9,603.66
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,835.48,583.97
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,806.36,567.22
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,708.67,500.8
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,625.03,440.9
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,526.25,374.1
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,437.99,312.84
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,374.17,268.83
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,313.72,226.38
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,374.97,270.92
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,422.06,303.22
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,344.39,248.57
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,277.99,202.48
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,206.5,150.97
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,141.3,103.27
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,170.83,125.58
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,186.95,137.46
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,172.67,122.27
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,144.78,100.22
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,116.2,90.44
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,104.87,81.64
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,91.97,71.31
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,78.5,60.25
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,64.1,48.13
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,51.19,36.95
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,35.75,23.31
