Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,20.64,5.62
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,10.96,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,69.14,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,148.06,104.57
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,216.88,168.09
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,294.16,233.03
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,360.42,287.13
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,436.62,346.6
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,317.21,251.86
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,173.03,134.11
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,202.42,157.08
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,231.9,179.11
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,264.67,203.18
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,297.45,226.77
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,365.81,276.5
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,449.11,334.88
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,349.27,259.72
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,252.33,186.43
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,256.46,188.99
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,260.62,191.13
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,312.05,227.85
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,375.62,271.91
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,522.77,373.57
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,655.42,459.53
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,761.07,527.94
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,860.14,589.77
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,886.97,608.16
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,903.04,617.08
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,881.75,604.83
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,857.98,591.51
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,805.31,557.85
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,755.1,522.8
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,716.16,498.97
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,677.31,474.59
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,663.58,468.89
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,641.95,456.87
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,600.23,428.87
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,558.16,400.01
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,513.27,367.62
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,468.37,334.36
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,422.18,299.1
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,376.97,263.8
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,330.34,226.83
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,284.7,190.21
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,240.62,159.71
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,215.1,145.24
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,175.89,116.74
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,127.98,85.36
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,107.79,83.84
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,99.19,77.24
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,79.83,61.38
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,65.66,49.57
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,55.97,41.45
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,45.79,32.61
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,33.67,21.64
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,19.09,3.65
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,10.96,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,44.7,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,122.29,84.24
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,200.62,153.48
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,276.57,215.6
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,299.19,234.06
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,307.03,240.24
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,424.42,330.0
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,545.54,417.77
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,514.59,391.38
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,464.96,352.64
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,482.06,362.86
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,482.3,360.65
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,528.83,391.56
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,560.35,411.48
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,545.43,399.31
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,542.45,395.53
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,483.56,351.94
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,410.03,298.09
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,440.47,319.24
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,470.33,339.07
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,577.35,412.29
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,670.38,473.11
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,644.45,452.96
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,618.14,433.73
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,569.98,400.3
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,517.15,363.83
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,593.39,417.34
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,661.58,463.31
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,662.74,464.52
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,661.69,464.94
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,657.11,465.55
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,646.9,462.11
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,520.99,376.38
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,414.17,301.35
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,418.14,305.98
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,414.08,304.11
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,331.54,245.02
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,254.95,189.47
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,257.01,191.87
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,249.86,187.05
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,188.56,141.37
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,119.57,89.03
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,65.65,47.03
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.21,2.64
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,8.82,1.54
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.42,0.42
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.49,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.56,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.63,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.7,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.78,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.85,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.92,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.81,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.4,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,14.36,6.04
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,21.32,12.04
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,30.16,19.52
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,39.0,26.89
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,52.99,38.39
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,67.0,49.7
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,86.67,65.41
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,106.46,80.96
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,110.9,84.2
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,115.44,87.52
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,115.09,86.78
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,114.87,86.17
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,111.32,83.15
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,107.88,80.24
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,152.39,114.76
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,197.17,148.8
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,229.65,173.3
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,261.98,197.45
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,267.09,200.56
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,272.14,203.71
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,216.93,162.06
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,162.69,120.82
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,165.24,122.81
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,167.72,124.67
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,224.9,168.0
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,281.34,210.07
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,299.37,223.34
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,316.93,236.34
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,334.05,249.04
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,348.09,259.47
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,367.26,273.82
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,384.7,286.8
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,408.14,305.04
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,421.71,315.77
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,343.56,258.01
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,272.44,205.23
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,147.57,110.43
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,17.68,8.52
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,61.96,44.0
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,105.47,78.61
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,66.12,47.64
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,26.02,15.54
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,20.43,11.06
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.85,6.54
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,12.52,5.16
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,10.19,3.19
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,8.34,1.59
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.48,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,4.63,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.77,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.39,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,46.79,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,136.93,93.75
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,208.57,163.52
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,289.53,233.45
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,184.25,149.4
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,39.0,26.94
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,59.06,43.58
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,80.23,60.78
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,87.72,66.54
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,95.26,72.26
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,102.35,77.53
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,109.46,82.77
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,199.16,153.25
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,305.06,233.22
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,252.76,191.92
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,215.16,162.19
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,282.49,212.63
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,363.6,271.52
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,360.88,268.5
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,358.14,265.87
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,453.17,334.38
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,556.98,406.13
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,476.49,348.06
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,408.04,298.6
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,500.98,365.04
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,595.91,429.89
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,560.94,404.62
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,524.0,378.74
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,528.18,382.09
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,531.35,384.49
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,525.01,380.36
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,517.74,375.6
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,381.17,279.08
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,251.51,184.86
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,214.06,157.68
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,177.08,130.29
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,205.56,151.88
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,232.74,172.25
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,149.92,110.29
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,65.26,45.57
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,159.44,117.72
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,240.51,177.81
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,220.8,162.89
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,200.32,147.67
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,166.94,123.96
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,144.37,108.42
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,125.79,99.56
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,108.81,85.99
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,74.22,57.37
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,50.26,37.21
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,44.0,31.76
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,37.39,25.77
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,26.82,15.94
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,15.79,0.0
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,9.53,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,55.77,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,153.79,103.43
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,231.49,180.76
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,315.92,253.34
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,179.18,145.2
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,9.26,2.07
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,47.39,33.86
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,87.61,66.84
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,110.73,85.21
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,133.77,103.19
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,126.81,97.24
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,120.5,91.89
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,112.15,84.78
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,104.13,78.01
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,129.35,97.77
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,154.64,117.33
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,251.21,191.8
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,362.54,274.73
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,453.04,341.71
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,554.79,414.92
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,595.56,442.63
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,635.08,469.37
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,627.44,462.55
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,619.1,455.61
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,660.17,484.22
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,703.66,513.51
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,700.84,510.93
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,696.44,507.58
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,634.91,462.72
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,576.7,420.27
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,525.77,384.34
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,479.71,351.46
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,519.52,380.68
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,549.46,401.59
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,378.58,279.35
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,223.79,165.36
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,330.73,245.42
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,421.44,309.27
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,400.6,291.83
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,363.84,261.76
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,320.51,224.62
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,266.15,177.13
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,222.87,144.27
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,189.59,121.45
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,144.56,98.81
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,140.23,105.74
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,122.75,97.4
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,106.47,84.36
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,89.3,70.13
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,71.96,55.49
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,54.85,40.96
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,37.53,25.96
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,23.68,13.35
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,9.27,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.77,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,39.6,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,108.43,69.52
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,190.51,146.61
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,268.18,212.05
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,336.35,268.27
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,410.23,326.85
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,471.58,373.61
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,541.66,424.95
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,599.3,465.92
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,658.01,505.67
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,705.45,535.75
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,752.38,564.82
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,793.28,589.65
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,833.02,613.37
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,858.69,626.03
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,886.68,640.07
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,909.2,650.93
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,929.13,660.1
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,941.47,665.84
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,950.89,669.89
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,955.11,670.22
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,948.46,664.01
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,943.28,660.3
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,935.1,654.85
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,922.51,646.15
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,907.04,635.78
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,885.27,622.22
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,860.96,607.15
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,833.0,590.29
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,802.82,571.9
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,767.78,549.77
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,730.98,526.23
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,691.69,498.76
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,650.94,469.75
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,607.21,439.57
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,559.59,405.86
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,511.58,370.01
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,463.43,333.05
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,413.73,293.86
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,364.62,254.2
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,314.69,213.43
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,266.18,173.46
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,212.68,130.51
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,166.37,95.05
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,132.13,77.36
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,112.0,74.85
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,88.49,68.04
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,78.87,60.57
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,65.07,49.26
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,50.66,37.2
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,43.38,30.91
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,35.95,24.25
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,25.32,14.24
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,14.23,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,8.58,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,8.1,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,15.77,4.98
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,33.95,21.5
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,52.75,37.36
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,76.18,56.85
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,99.3,75.76
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,90.0,68.14
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,82.44,61.8
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,360.42,288.23
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,622.51,485.5
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,405.52,317.28
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,159.21,120.29
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,248.24,189.4
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,329.42,249.84
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,313.92,236.84
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,285.72,214.83
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,233.78,174.99
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,183.42,136.23
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,222.75,165.77
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,261.95,194.61
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,263.62,195.45
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,265.26,196.43
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,274.58,203.05
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,283.74,209.52
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,288.42,212.36
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,292.97,215.13
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,536.56,394.0
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,754.25,542.39
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,609.3,439.74
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,475.61,344.25
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,502.08,364.32
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,524.86,380.67
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,494.41,359.23
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,464.98,338.68
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,462.33,338.08
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,456.53,334.77
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,446.6,327.82
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,435.07,318.61
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,391.24,286.35
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,350.33,256.03
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,314.68,225.48
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,273.23,188.42
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,232.64,161.79
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,207.99,149.79
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,164.24,113.4
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,108.46,74.38
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,91.46,71.92
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,86.98,68.5
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,82.47,64.76
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,71.73,55.55
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,58.07,43.71
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,43.92,31.18
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,29.67,17.63
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,13.88,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,7.15,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,9.05,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,17.64,5.85
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,41.79,27.8
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,65.44,47.93
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,102.32,78.82
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,134.04,105.16
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,182.47,144.73
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,232.46,184.57
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,289.24,228.02
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,335.21,262.08
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,406.73,315.41
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,494.73,378.6
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,421.49,320.68
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,343.4,259.54
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,281.8,213.03
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,212.2,159.68
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,248.98,187.01
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,285.65,213.36
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,273.66,203.85
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,261.94,194.8
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,361.25,266.83
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,450.28,328.52
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,399.97,291.78
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,343.24,251.11
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,317.39,232.28
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,291.98,213.56
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,424.52,308.73
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,550.07,393.92
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,546.35,390.45
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,541.77,387.56
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,641.48,463.07
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,716.84,518.45
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,630.45,455.26
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,562.74,405.58
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,507.81,367.77
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,463.25,336.54
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,389.66,284.88
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,330.2,242.84
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,264.55,196.11
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,208.49,155.62
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,180.97,135.41
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,154.18,115.49
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,131.45,98.54
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,108.9,81.44
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,124.29,93.62
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,136.48,103.61
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,119.09,94.96
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,102.41,81.44
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,84.81,66.72
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,67.03,51.55
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,50.23,37.06
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,33.21,22.18
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,19.96,9.8
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,6.67,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,3.34,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,50.59,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,139.06,81.24
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,221.33,170.08
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,307.37,243.46
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,182.68,146.3
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,26.9,16.59
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,305.24,248.45
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,579.23,458.93
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,374.58,298.23
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,110.81,83.67
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,218.82,169.85
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,323.33,249.35
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,355.85,272.11
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,388.17,294.67
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,521.36,393.7
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,657.69,490.52
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,403.15,304.92
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,126.1,92.5
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,168.03,125.03
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,210.01,156.63
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,457.97,341.57
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,695.36,505.52
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,577.87,420.81
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,464.06,338.85
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,569.34,414.46
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,661.87,477.96
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,667.1,481.0
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,665.63,480.19
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,668.3,482.09
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,668.29,482.04
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,656.02,474.72
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,638.94,463.99
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,646.93,473.54
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,642.6,473.11
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,517.88,380.51
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,428.39,313.16
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,451.19,331.01
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,454.3,330.35
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,404.92,290.97
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,356.19,251.26
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,189.62,131.45
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,89.38,64.75
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,135.84,87.9
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,159.81,92.37
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,115.36,63.6
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,74.41,46.39
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,60.89,45.84
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,59.01,44.49
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,54.43,40.73
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,49.52,36.55
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,42.45,30.32
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,35.37,23.82
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,24.66,13.02
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,16.2,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,48.55,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,134.03,73.52
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,217.78,166.04
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,305.09,240.39
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,375.36,298.58
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,450.84,358.5
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,511.84,404.85
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,575.12,450.5
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,628.83,487.28
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,679.88,521.21
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,725.13,549.93
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,769.49,577.49
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,658.7,496.0
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,505.18,379.27
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,638.8,477.73
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,778.23,574.15
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,605.83,448.11
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,414.69,305.96
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,559.87,412.33
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,703.26,511.19
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,680.47,491.96
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,646.37,466.64
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,735.9,529.86
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,819.16,586.43
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,818.23,583.89
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,815.06,580.67
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,657.37,471.75
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,506.42,364.59
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,385.01,280.01
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,267.48,195.32
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,229.5,167.96
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,191.96,140.38
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,292.95,215.04
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,388.4,283.13
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,446.39,325.44
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,490.16,356.32
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,387.27,282.62
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,298.74,219.3
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,333.86,244.27
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,351.83,253.96
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,314.5,224.04
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,275.34,192.44
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,227.27,153.53
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,182.3,117.88
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,141.22,91.2
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,103.76,73.14
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,88.41,68.8
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,79.43,61.6
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,69.86,53.72
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,59.73,45.14
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,48.62,35.48
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,38.72,26.54
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,25.05,12.86
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
