Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,40.82,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,116.35,58.87
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,197.97,150.35
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,282.72,222.74
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,359.42,286.03
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,439.47,349.66
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,391.35,310.64
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,308.76,244.13
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,414.11,325.84
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,528.31,409.87
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,563.45,432.03
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,596.85,453.01
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,568.3,428.43
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,548.3,410.09
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,574.27,427.52
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,599.51,443.96
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,633.19,464.82
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,665.4,484.31
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,819.48,594.11
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,945.25,673.44
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,863.06,616.52
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,750.57,534.74
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,855.09,610.55
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,931.56,657.9
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,815.05,579.1
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,685.8,485.64
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,781.57,558.1
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,853.41,606.17
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,823.51,585.23
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,791.39,563.93
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,645.94,463.6
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,518.62,370.54
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,566.36,406.86
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,600.2,431.17
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,578.41,417.7
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,548.12,396.89
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,500.47,360.84
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,452.52,323.65
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,402.5,284.54
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,352.82,244.54
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,296.42,198.53
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,247.34,157.72
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,197.87,117.95
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,150.55,82.59
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,105.0,54.55
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,57.41,35.31
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,49.0,35.71
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,47.67,34.76
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,44.6,32.26
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,41.34,29.47
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,36.11,24.81
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,30.62,19.67
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,19.95,8.58
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,11.44,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,47.7,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,129.33,60.2
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,216.5,163.8
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,304.4,238.52
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,377.59,299.0
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,456.64,361.6
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,517.29,407.32
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,580.2,451.9
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,495.33,384.71
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,370.61,286.36
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,419.96,322.74
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,483.78,367.49
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,528.22,397.41
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,572.46,426.74
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,616.53,456.3
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,660.2,485.13
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,809.08,589.89
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,929.55,664.35
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,772.1,558.13
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,574.36,415.46
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,778.7,564.17
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,949.62,673.21
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,848.77,605.09
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,725.36,516.3
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,682.33,486.34
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,634.62,452.5
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,760.47,546.25
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,855.66,610.3
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,753.65,539.19
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,656.17,466.64
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,696.7,500.8
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,719.76,520.64
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,679.21,492.24
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,637.32,462.52
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,592.46,430.1
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,546.65,396.17
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,498.42,359.58
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,450.19,321.99
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,395.45,279.29
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,346.1,239.31
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,295.69,197.61
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,247.09,157.38
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,198.4,118.57
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,146.73,80.32
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,101.59,53.19
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,60.29,44.68
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,54.3,39.98
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,52.48,38.64
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,49.65,36.35
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,46.7,33.81
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,39.9,27.82
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,31.64,20.33
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,20.4,8.21
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,10.48,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,42.12,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,116.48,47.49
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,200.45,151.41
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,288.09,226.58
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,360.01,286.77
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,437.36,349.03
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,499.3,397.01
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,563.59,444.9
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,617.49,481.5
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,672.03,517.4
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,717.75,546.61
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,759.25,572.28
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,796.11,594.61
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,831.21,615.47
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,859.94,633.13
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,886.35,649.26
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,907.11,660.35
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,917.34,664.62
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,927.96,670.33
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,935.63,674.23
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,639.13,471.57
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,297.24,217.09
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,639.71,473.83
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,920.69,662.22
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,771.38,557.46
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,607.54,437.28
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,587.52,423.92
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,567.56,409.82
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,594.63,429.84
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,617.77,446.63
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,482.08,350.57
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,356.51,259.8
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,416.7,304.32
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,466.38,339.88
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,434.43,316.84
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,403.65,294.85
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,433.35,316.87
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,442.89,320.06
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,369.79,265.6
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,334.35,241.64
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,277.94,201.29
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,237.82,173.82
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,199.54,133.86
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,149.53,84.58
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,105.24,58.06
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,64.27,48.0
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,60.61,45.25
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,58.3,43.51
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,53.21,39.34
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,47.79,34.7
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,39.69,27.61
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,31.7,20.3
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,20.04,7.16
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,9.53,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,46.33,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,126.16,43.37
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,213.08,159.99
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,300.43,235.56
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,371.77,295.01
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,448.61,356.26
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,509.6,402.95
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,572.89,448.9
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,625.89,485.04
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,676.3,518.29
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,721.56,546.4
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,765.91,573.14
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,803.02,594.35
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,838.38,614.04
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,866.57,628.69
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,884.81,636.82
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,903.7,645.42
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,919.84,652.23
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,931.25,658.09
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,939.62,662.21
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,941.42,661.06
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,940.1,658.18
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,934.21,654.6
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,925.2,649.23
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,910.32,640.86
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,892.49,630.66
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,870.47,617.26
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,845.74,602.13
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,816.69,584.57
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,785.24,565.28
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,633.03,458.78
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,500.08,360.34
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,357.9,260.85
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,222.12,162.22
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,390.81,290.57
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,540.33,395.09
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,475.17,344.65
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,431.26,311.06
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,389.07,277.23
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,343.49,237.7
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,281.59,193.53
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,260.69,183.63
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,212.72,140.47
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,152.94,89.34
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,123.88,80.95
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,131.82,103.35
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,115.61,90.56
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,98.79,77.07
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,82.99,64.11
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,66.69,50.42
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,50.93,36.88
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,34.75,22.67
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,20.78,6.51
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,6.67,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,45.52,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,123.52,32.56
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,211.77,157.38
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,299.72,232.41
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,370.7,290.46
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,447.21,350.04
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,508.22,395.37
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,571.55,439.73
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,624.49,473.88
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,674.84,505.1
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,719.89,532.71
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,764.07,559.06
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,799.77,578.9
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,833.57,597.27
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,862.1,614.91
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,880.72,626.35
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,897.96,636.58
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,912.19,644.91
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,923.32,651.97
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,931.47,657.28
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,823.39,585.47
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,692.67,491.86
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,818.36,583.13
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,916.96,646.55
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,838.98,593.72
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,745.82,526.76
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,685.63,485.61
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,625.26,443.59
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,713.35,510.6
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,775.46,556.05
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,740.72,532.65
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,704.19,507.74
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,595.26,428.86
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,510.08,365.88
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,529.86,382.94
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,531.9,384.4
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,484.42,348.02
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,436.7,310.83
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,387.07,271.27
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,338.12,231.44
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,288.29,190.7
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,239.92,151.23
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,189.38,113.24
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,150.13,87.02
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,120.69,76.71
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,115.83,89.84
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,102.89,79.73
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,89.32,68.91
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,65.74,49.52
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,46.48,33.39
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,37.9,25.92
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,29.44,18.18
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,14.84,1.91
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,35.23,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,98.63,15.64
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,186.1,138.55
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,274.07,214.89
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,347.23,275.81
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,426.16,338.83
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,488.16,386.71
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,552.67,434.5
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,608.26,473.08
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,664.65,511.03
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,709.89,539.54
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,751.05,564.57
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,789.17,586.98
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,825.68,607.89
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,854.23,624.85
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,880.47,640.29
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,896.42,647.74
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,917.79,658.79
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,928.57,664.36
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,936.32,668.21
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,736.1,532.66
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,494.35,356.7
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,520.9,376.38
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,554.26,399.07
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,738.84,533.83
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,889.47,633.33
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,867.27,617.66
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,842.36,601.76
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,814.01,583.63
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,783.05,563.76
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,747.87,541.02
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,710.65,516.77
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,669.45,487.83
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,626.72,457.14
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,581.81,423.97
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,535.87,389.25
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,487.25,351.88
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,438.31,313.21
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,363.26,258.01
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,327.41,234.18
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,288.47,197.28
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,230.77,142.62
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,180.67,103.11
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,132.72,68.98
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,86.95,44.19
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,51.88,37.59
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,45.47,32.56
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,43.93,31.49
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,41.45,29.44
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,38.88,27.18
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,33.06,21.98
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,26.95,16.13
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,13.21,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,35.91,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,99.1,4.1
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,188.51,139.55
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,278.59,217.9
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,349.64,277.02
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,426.2,337.92
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,488.9,386.07
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,554.13,434.07
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,608.95,470.6
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,664.42,506.21
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,710.05,534.48
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,751.61,559.26
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,790.17,581.46
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,827.12,602.14
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,855.22,616.7
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,880.98,629.63
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,894.4,634.63
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,912.97,643.01
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,923.49,648.89
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,931.01,653.1
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,933.13,653.37
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,932.13,651.83
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,926.02,648.02
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,916.83,642.41
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,822.34,580.81
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,714.83,504.34
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,787.65,560.51
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,838.04,595.77
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,805.19,574.93
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,770.76,553.53
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,666.62,479.13
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,573.5,410.45
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,605.46,437.67
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,617.09,448.46
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,510.67,370.73
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,435.87,315.81
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,405.79,294.45
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,374.92,271.84
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,196.78,142.71
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,23.26,12.51
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,143.15,94.53
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,229.56,144.28
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,191.97,121.61
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,178.64,121.03
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,134.23,95.8
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,112.17,87.07
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,96.54,74.85
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,80.74,62.18
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,65.17,49.29
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,49.45,35.98
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,35.21,23.71
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,20.41,10.75
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,10.19,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,10.96,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,26.22,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,148.78,108.72
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,252.38,197.21
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,330.28,261.75
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,413.64,328.24
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,476.69,376.59
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,542.35,424.95
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,509.9,397.43
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,457.96,355.57
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,601.96,464.05
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,746.71,563.43
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,785.99,586.7
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,823.81,609.73
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,800.27,590.82
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,756.68,556.71
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,740.23,541.34
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,707.99,515.53
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,834.77,605.4
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,932.12,665.48
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,933.41,662.39
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,931.52,658.51
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,924.88,653.78
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,915.12,647.28
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,792.75,564.84
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,653.93,464.67
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,759.45,543.87
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,835.86,595.65
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,807.15,576.52
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,775.9,556.76
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,740.44,534.14
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,702.99,509.74
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,614.59,444.24
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,546.77,392.9
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,544.14,393.9
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,528.41,382.81
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,479.78,345.58
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,430.88,307.21
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,336.55,240.13
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,292.52,213.22
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,277.92,197.9
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,248.23,169.26
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,208.05,143.75
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,182.0,130.63
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,152.24,110.56
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,126.76,99.66
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,110.65,86.91
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,93.94,73.38
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,78.28,60.41
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,62.15,46.72
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,46.25,32.93
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,29.92,18.26
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,15.44,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.58,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,18.24,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,86.14,60.96
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,155.57,121.04
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,202.42,160.82
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,251.2,200.86
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,294.32,234.8
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,337.64,267.64
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,499.05,391.31
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,667.59,508.8
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,712.48,534.57
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,756.48,560.23
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,793.71,581.42
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,829.23,601.19
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,850.0,611.25
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,875.74,624.61
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,763.71,548.27
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,607.46,436.32
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,593.15,426.27
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,577.46,413.99
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,583.53,417.78
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,588.67,420.81
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,604.54,431.6
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,619.15,441.45
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,634.93,451.54
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,648.95,460.37
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,639.12,454.44
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,628.45,448.14
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,657.55,470.13
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,678.54,486.01
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,655.49,470.98
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,630.88,455.03
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,608.16,439.77
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,582.79,422.22
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,553.25,402.23
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,516.78,375.84
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,438.6,318.35
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,386.41,280.79
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,341.57,249.09
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,296.25,217.13
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,275.09,198.14
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,250.78,175.29
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,211.4,144.37
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,162.42,107.99
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,123.78,85.4
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,105.31,83.12
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,95.6,75.44
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,85.44,67.18
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,72.74,56.51
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,59.53,45.09
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,44.7,32.02
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,29.36,17.84
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,15.06,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,26.7,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,76.24,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,165.58,120.34
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,249.01,195.03
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,168.78,133.68
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,63.69,46.87
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,81.73,61.74
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,99.58,75.95
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,135.95,104.66
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,172.63,132.7
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,165.05,125.55
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,157.78,118.85
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,265.6,200.62
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,366.23,272.33
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,503.36,369.48
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,643.8,463.37
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,540.11,388.48
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,433.63,312.35
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,513.17,367.92
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,578.9,411.28
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,623.86,440.23
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,677.26,474.17
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,805.95,563.77
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,907.79,627.73
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,893.95,619.43
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,877.16,610.85
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,854.94,598.03
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,830.05,583.53
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,800.24,564.69
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,768.19,544.35
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,614.09,440.07
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,480.12,344.25
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,557.4,404.88
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,611.63,445.07
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,567.04,412.92
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,521.6,379.87
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,379.09,276.82
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,292.69,215.42
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,306.69,224.73
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,316.96,229.45
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,275.02,189.82
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,222.25,138.57
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,168.43,96.95
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,122.08,65.42
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,100.86,66.72
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,124.67,98.52
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,82.33,63.8
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,50.16,37.01
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,45.51,33.11
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,40.57,28.76
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,32.98,21.93
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,24.19,13.32
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
