Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,8.0,1.4,21.5,10.0,7.63,0.0
2016,8,21,6,0,94.0,16.0,1.6,22.0,20.0,75.41,0.0
2016,8,21,6,15,202.0,30.5,1.7,22.5,55.5,165.73,118.97
2016,8,21,6,30,310.0,45.0,1.8,23.0,91.0,249.65,195.13
2016,8,21,6,45,394.5,54.5,1.95,23.5,137.0,326.74,260.27
2016,8,21,7,0,479.0,64.0,2.1,24.0,183.0,408.41,326.86
2016,8,21,7,15,450.0,86.0,2.1,24.5,219.0,429.3,343.0
2016,8,21,7,30,421.0,108.0,2.1,25.0,255.0,451.37,358.71
2016,8,21,7,45,417.0,129.5,2.1,25.5,295.5,487.66,384.4
2016,8,21,8,0,413.0,151.0,2.1,26.0,336.0,521.97,407.62
2016,8,21,8,15,571.0,121.5,2.05,26.5,410.5,632.81,488.78
2016,8,21,8,30,729.0,92.0,2.0,27.0,485.0,740.84,561.07
2016,8,21,8,45,754.5,93.0,2.0,27.5,532.5,780.26,584.26
2016,8,21,9,0,780.0,94.0,2.0,28.0,580.0,818.25,606.65
2016,8,21,9,15,496.5,209.0,2.0,28.0,526.5,702.4,523.83
2016,8,21,9,30,213.0,324.0,2.0,28.0,473.0,546.71,407.15
2016,8,21,9,45,524.5,212.5,2.05,28.5,606.0,738.93,548.56
2016,8,21,10,0,836.0,101.0,2.1,29.0,739.0,903.23,655.66
2016,8,21,10,15,844.0,102.5,2.2,29.0,770.5,913.7,660.64
2016,8,21,10,30,852.0,104.0,2.3,29.0,802.0,921.13,665.27
2016,8,21,10,45,857.5,105.0,2.4,29.5,826.0,922.55,664.83
2016,8,21,11,0,863.0,106.0,2.5,30.0,850.0,920.84,662.52
2016,8,21,11,15,867.0,107.0,2.6,30.0,867.5,914.58,658.71
2016,8,21,11,30,871.0,108.0,2.7,30.0,885.0,905.17,652.98
2016,8,21,11,45,610.5,263.5,2.85,30.5,811.0,817.6,592.97
2016,8,21,12,0,350.0,419.0,3.0,31.0,737.0,716.38,517.37
2016,8,21,12,15,276.0,439.0,3.05,31.0,690.5,657.98,476.51
2016,8,21,12,30,202.0,459.0,3.1,31.0,644.0,599.39,434.79
2016,8,21,12,45,209.0,455.0,3.2,31.0,645.0,589.48,428.58
2016,8,21,13,0,216.0,451.0,3.3,31.0,646.0,578.63,421.4
2016,8,21,13,15,541.5,279.5,3.3,31.0,758.0,646.71,476.1
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,691.23,511.94
2016,8,21,13,45,486.0,258.0,3.3,31.0,683.5,539.82,399.02
2016,8,21,14,0,105.0,408.0,3.3,31.0,497.0,424.05,310.8
2016,8,21,14,15,54.5,288.0,3.25,31.0,334.0,287.31,212.07
2016,8,21,14,30,4.0,168.0,3.2,31.0,171.0,156.96,115.09
2016,8,21,14,45,418.0,131.5,3.2,31.0,438.0,296.4,219.64
2016,8,21,15,0,832.0,95.0,3.2,31.0,705.0,419.02,302.65
2016,8,21,15,15,475.5,199.5,3.15,31.0,544.0,325.39,233.8
2016,8,21,15,30,119.0,304.0,3.1,31.0,383.0,282.8,207.57
2016,8,21,15,45,230.5,268.5,3.05,31.0,407.5,273.54,196.92
2016,8,21,16,0,342.0,233.0,3.0,31.0,432.0,244.94,170.36
2016,8,21,16,15,172.5,194.0,2.8,30.5,294.5,179.24,127.33
2016,8,21,16,30,3.0,155.0,2.6,30.0,157.0,137.54,102.94
2016,8,21,16,45,1.5,138.0,2.45,30.0,139.0,121.99,91.28
2016,8,21,17,0,0.0,121.0,2.3,30.0,121.0,107.14,83.81
2016,8,21,17,15,0.0,103.0,2.0,29.0,103.0,91.83,71.67
2016,8,21,17,30,0.0,85.0,1.7,28.0,85.0,76.38,59.09
2016,8,21,17,45,243.5,65.0,1.4,27.5,113.0,47.12,34.44
2016,8,21,18,0,487.0,45.0,1.1,27.0,141.0,33.03,22.36
2016,8,21,18,15,390.5,36.0,1.1,26.5,97.5,27.34,17.18
2016,8,21,18,30,294.0,27.0,1.1,26.0,54.0,21.38,10.82
2016,8,21,18,45,147.0,13.5,1.1,25.5,27.0,12.87,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,94.0,7.5,1.6,18.5,11.5,7.15,0.0
2016,8,22,6,0,188.0,15.0,1.8,19.0,23.0,99.05,0.0
2016,8,22,6,15,320.0,26.5,1.9,19.5,63.0,221.33,160.06
2016,8,22,6,30,452.0,38.0,2.0,20.0,103.0,320.6,253.08
2016,8,22,6,45,530.5,45.0,2.15,20.5,153.0,394.71,317.25
2016,8,22,7,0,609.0,52.0,2.3,21.0,203.0,474.79,383.3
2016,8,22,7,15,658.5,57.5,2.4,21.5,256.5,535.06,431.28
2016,8,22,7,30,708.0,63.0,2.5,22.0,310.0,601.65,480.69
2016,8,22,7,45,743.5,67.0,2.6,23.0,364.0,657.59,519.05
2016,8,22,8,0,779.0,71.0,2.7,24.0,418.0,713.8,556.28
2016,8,22,8,15,803.0,74.0,2.6,24.5,469.5,759.3,584.77
2016,8,22,8,30,827.0,77.0,2.5,25.0,521.0,796.65,606.82
2016,8,22,8,45,846.0,79.5,2.4,25.5,570.0,834.55,628.74
2016,8,22,9,0,865.0,82.0,2.3,26.0,619.0,870.54,648.85
2016,8,22,9,15,878.5,84.0,2.15,26.0,663.0,898.78,664.23
2016,8,22,9,30,892.0,86.0,2.0,26.0,707.0,924.41,677.66
2016,8,22,9,45,903.0,87.0,1.95,26.5,746.0,943.75,686.59
2016,8,22,10,0,914.0,88.0,1.9,27.0,785.0,960.09,693.61
2016,8,22,10,15,921.5,89.5,1.85,27.0,817.5,970.54,698.3
2016,8,22,10,30,929.0,91.0,1.8,27.0,850.0,977.66,701.03
2016,8,22,10,45,935.0,91.5,1.75,27.5,875.5,978.92,698.82
2016,8,22,11,0,941.0,92.0,1.7,28.0,901.0,976.76,694.67
2016,8,22,11,15,944.5,93.0,1.7,28.0,919.0,969.39,689.45
2016,8,22,11,30,948.0,94.0,1.7,28.0,937.0,958.62,682.27
2016,8,22,11,45,950.5,93.5,1.7,28.5,947.0,942.1,670.28
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,922.34,656.43
2016,8,22,12,15,953.0,93.5,1.65,29.0,959.0,898.3,640.69
2016,8,22,12,30,953.0,94.0,1.6,29.0,961.0,871.29,623.15
2016,8,22,12,45,950.5,94.5,1.6,29.0,954.5,839.48,603.08
2016,8,22,13,0,948.0,95.0,1.6,29.0,948.0,805.11,581.3
2016,8,22,13,15,945.0,94.5,1.55,29.0,933.5,767.07,556.51
2016,8,22,13,30,942.0,94.0,1.5,29.0,919.0,726.85,529.84
2016,8,22,13,45,937.5,93.0,1.5,29.0,897.0,683.22,499.25
2016,8,22,14,0,933.0,92.0,1.5,29.0,875.0,637.9,466.73
2016,8,22,14,15,926.5,91.0,1.45,29.0,845.5,589.96,431.19
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,540.9,393.88
2016,8,22,14,45,910.5,88.5,1.4,29.0,780.0,489.14,353.83
2016,8,22,15,0,901.0,87.0,1.4,29.0,744.0,436.97,312.25
2016,8,22,15,15,889.0,85.0,1.3,28.5,702.5,383.33,268.71
2016,8,22,15,30,877.0,83.0,1.2,28.0,661.0,329.99,224.39
2016,8,22,15,45,861.0,81.0,1.2,28.0,614.0,276.19,179.17
2016,8,22,16,0,845.0,79.0,1.2,28.0,567.0,223.54,135.5
2016,8,22,16,15,824.0,76.0,1.15,27.5,516.5,170.79,94.73
2016,8,22,16,30,803.0,73.0,1.1,27.0,466.0,112.91,55.6
2016,8,22,16,45,774.0,69.5,1.05,27.0,413.0,63.99,34.49
2016,8,22,17,0,745.0,66.0,1.0,27.0,360.0,46.08,33.62
2016,8,22,17,15,704.5,61.5,0.85,26.5,306.5,44.44,32.42
2016,8,22,17,30,664.0,57.0,0.7,26.0,253.0,42.76,31.08
2016,8,22,17,45,602.0,50.5,0.6,25.5,201.0,35.8,25.12
2016,8,22,18,0,540.0,44.0,0.5,25.0,149.0,32.46,22.09
2016,8,22,18,15,438.5,35.0,0.5,24.5,102.5,26.71,16.79
2016,8,22,18,30,337.0,26.0,0.5,24.0,56.0,20.67,10.05
2016,8,22,18,45,168.5,13.0,0.5,24.0,28.0,12.39,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,86.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,173.0,14.0,1.8,17.0,21.0,91.05,0.0
2016,8,23,6,15,304.5,25.5,1.75,17.5,60.0,212.02,152.37
2016,8,23,6,30,436.0,37.0,1.7,18.0,99.0,309.96,245.92
2016,8,23,6,45,513.5,45.0,1.7,19.0,148.5,383.88,309.4
2016,8,23,7,0,591.0,53.0,1.7,20.0,198.0,463.79,374.26
2016,8,23,7,15,641.0,58.5,1.65,21.0,250.5,527.11,422.92
2016,8,23,7,30,691.0,64.0,1.6,22.0,303.0,589.58,467.49
2016,8,23,7,45,725.0,68.5,1.55,23.0,356.0,644.35,503.68
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,699.33,538.44
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,745.19,567.49
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,789.98,595.23
2016,8,23,8,45,825.0,83.0,1.65,26.0,559.5,826.28,615.53
2016,8,23,9,0,842.0,86.0,1.7,27.0,607.0,853.36,629.43
2016,8,23,9,15,856.0,88.5,1.6,27.5,651.0,882.09,643.92
2016,8,23,9,30,870.0,91.0,1.5,28.0,695.0,908.28,656.44
2016,8,23,9,45,880.0,93.0,1.45,28.5,733.5,927.45,664.95
2016,8,23,10,0,890.0,95.0,1.4,29.0,772.0,943.63,671.6
2016,8,23,10,15,898.0,96.5,1.3,29.0,804.0,954.25,675.42
2016,8,23,10,30,906.0,98.0,1.2,29.0,836.0,961.64,677.3
2016,8,23,10,45,624.0,244.0,1.15,29.0,760.0,857.16,609.18
2016,8,23,11,0,342.0,390.0,1.1,29.0,684.0,723.51,515.0
2016,8,23,11,15,331.0,403.0,1.05,29.0,692.0,717.48,510.93
2016,8,23,11,30,320.0,416.0,1.0,29.0,700.0,710.03,504.7
2016,8,23,11,45,291.5,429.0,0.95,29.5,690.0,685.8,486.28
2016,8,23,12,0,263.0,442.0,0.9,30.0,680.0,661.14,467.85
2016,8,23,12,15,230.5,448.5,0.85,30.0,657.5,623.26,441.81
2016,8,23,12,30,198.0,455.0,0.8,30.0,635.0,591.03,419.45
2016,8,23,12,45,218.0,449.0,0.8,30.5,645.5,589.58,418.29
2016,8,23,13,0,238.0,443.0,0.8,31.0,656.0,586.4,415.63
2016,8,23,13,15,180.5,436.5,0.75,31.0,597.0,525.62,373.66
2016,8,23,13,30,123.0,430.0,0.7,31.0,538.0,468.85,334.48
2016,8,23,13,45,156.5,420.0,0.7,31.0,554.0,471.22,337.08
2016,8,23,14,0,190.0,410.0,0.7,31.0,570.0,470.64,336.92
2016,8,23,14,15,539.5,256.0,0.65,30.5,686.0,511.85,368.29
2016,8,23,14,30,889.0,102.0,0.6,30.0,802.0,532.35,381.43
2016,8,23,14,45,879.5,100.5,0.6,30.0,766.0,481.92,342.71
2016,8,23,15,0,870.0,99.0,0.6,30.0,730.0,431.13,303.18
2016,8,23,15,15,857.0,96.5,0.6,30.0,688.5,378.17,260.98
2016,8,23,15,30,844.0,94.0,0.6,30.0,647.0,325.66,218.15
2016,8,23,15,45,470.5,172.5,0.65,30.0,477.0,242.24,163.89
2016,8,23,16,0,97.0,251.0,0.7,30.0,307.0,224.15,163.01
2016,8,23,16,15,92.0,227.0,0.7,29.5,276.5,196.78,143.46
2016,8,23,16,30,87.0,203.0,0.7,29.0,246.0,170.23,124.95
2016,8,23,16,45,82.0,180.5,0.75,29.0,217.5,145.47,108.49
2016,8,23,17,0,77.0,158.0,0.8,29.0,189.0,126.83,100.03
2016,8,23,17,15,71.5,135.0,0.75,28.0,160.0,109.88,86.75
2016,8,23,17,30,66.0,112.0,0.7,27.0,131.0,92.51,72.73
2016,8,23,17,45,54.5,89.5,0.65,26.5,103.0,75.08,58.1
2016,8,23,18,0,43.0,67.0,0.6,26.0,75.0,57.27,42.79
2016,8,23,18,15,21.5,47.0,0.65,25.5,51.0,40.86,28.35
2016,8,23,18,30,0.0,27.0,0.7,25.0,27.0,24.49,12.26
2016,8,23,18,45,0.0,13.5,0.75,24.5,13.5,12.87,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.0,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,82.0,14.0,0.8,18.0,17.0,50.04,0.0
2016,8,24,6,15,200.0,29.5,0.85,18.5,53.0,163.63,114.33
2016,8,24,6,30,318.0,45.0,0.9,19.0,89.0,253.32,199.06
2016,8,24,6,45,399.0,56.0,0.95,20.0,136.0,328.93,262.9
2016,8,24,7,0,480.0,67.0,1.0,21.0,183.0,410.06,328.19
2016,8,24,7,15,535.0,75.0,1.2,22.0,234.5,475.77,379.49
2016,8,24,7,30,590.0,83.0,1.4,23.0,286.0,544.25,430.79
2016,8,24,7,45,627.0,89.5,1.6,24.0,337.5,599.83,470.22
2016,8,24,8,0,664.0,96.0,1.8,25.0,389.0,656.03,508.24
2016,8,24,8,15,692.0,101.0,1.7,25.5,439.5,703.33,537.86
2016,8,24,8,30,720.0,106.0,1.6,26.0,490.0,749.98,566.09
2016,8,24,8,45,739.0,111.0,1.55,26.5,537.0,787.87,588.0
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,820.09,605.72
2016,8,24,9,15,774.0,119.5,1.4,27.0,627.0,849.98,622.28
2016,8,24,9,30,790.0,123.0,1.3,27.0,670.0,877.52,637.04
2016,8,24,9,45,659.0,191.5,1.2,27.5,665.5,842.94,610.4
2016,8,24,10,0,528.0,260.0,1.1,28.0,661.0,791.13,570.62
2016,8,24,10,15,444.5,309.0,1.05,28.0,656.0,762.66,548.45
2016,8,24,10,30,361.0,358.0,1.0,28.0,651.0,720.89,517.59
2016,8,24,10,45,391.5,355.0,0.95,28.5,682.0,740.06,528.97
2016,8,24,11,0,422.0,352.0,0.9,29.0,713.0,766.27,543.85
2016,8,24,11,15,321.0,395.0,0.85,29.0,673.0,699.33,496.46
2016,8,24,11,30,220.0,438.0,0.8,29.0,633.0,633.43,450.2
2016,8,24,11,45,261.5,434.0,0.75,29.5,668.0,663.3,469.6
2016,8,24,12,0,303.0,430.0,0.7,30.0,703.0,683.26,481.35
2016,8,24,12,15,301.5,431.5,0.65,30.0,704.0,669.59,471.38
2016,8,24,12,30,300.0,433.0,0.6,30.0,705.0,654.97,461.17
2016,8,24,12,45,301.5,429.0,0.55,30.0,701.0,636.81,448.81
2016,8,24,13,0,303.0,425.0,0.5,30.0,697.0,617.84,435.91
2016,8,24,13,15,283.5,423.0,0.45,30.0,673.5,584.95,413.46
2016,8,24,13,30,264.0,421.0,0.4,30.0,650.0,552.89,391.58
2016,8,24,13,45,236.5,414.0,0.4,30.0,616.0,515.88,366.62
2016,8,24,14,0,209.0,407.0,0.4,30.0,582.0,478.45,341.21
2016,8,24,14,15,258.5,381.5,0.4,29.5,590.0,465.02,333.23
2016,8,24,14,30,308.0,356.0,0.4,29.0,598.0,451.28,324.07
2016,8,24,14,45,340.5,329.0,0.4,29.0,585.0,424.17,304.32
2016,8,24,15,0,373.0,302.0,0.4,29.0,572.0,393.96,281.65
2016,8,24,15,15,393.5,278.0,0.45,29.0,547.5,358.76,254.95
2016,8,24,15,30,414.0,254.0,0.5,29.0,523.0,315.24,221.4
2016,8,24,15,45,420.5,230.0,0.55,29.0,486.5,272.19,187.82
2016,8,24,16,0,427.0,206.0,0.6,29.0,450.0,228.65,153.83
2016,8,24,16,15,368.5,196.5,0.6,28.5,393.5,194.51,130.92
2016,8,24,16,30,310.0,187.0,0.6,28.0,337.0,159.34,109.61
2016,8,24,16,45,425.5,148.5,0.65,28.0,328.5,106.0,75.19
2016,8,24,17,0,541.0,110.0,0.7,28.0,320.0,75.41,58.02
2016,8,24,17,15,492.5,100.0,0.65,27.0,269.0,70.46,54.29
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,65.04,49.97
2016,8,24,17,45,379.0,77.0,0.6,25.5,170.0,56.98,43.08
2016,8,24,18,0,314.0,64.0,0.6,25.0,122.0,48.52,35.59
2016,8,24,18,15,224.0,46.5,0.65,24.5,81.0,35.95,24.32
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,22.81,10.35
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,13.82,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,6.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,0.0,13.0,1.3,20.0,13.0,12.39,0.0
2016,8,25,6,15,118.5,30.5,1.35,20.5,46.5,113.38,75.97
2016,8,25,6,30,237.0,48.0,1.4,21.0,80.0,213.75,166.71
2016,8,25,6,45,315.5,61.5,1.5,22.0,125.0,284.32,226.61
2016,8,25,7,0,394.0,75.0,1.6,23.0,170.0,361.71,289.7
2016,8,25,7,15,449.5,85.0,1.7,23.5,219.0,425.03,340.05
2016,8,25,7,30,505.0,95.0,1.8,24.0,268.0,496.92,394.84
2016,8,25,7,45,545.5,103.0,1.9,25.0,318.0,554.01,435.84
2016,8,25,8,0,586.0,111.0,2.0,26.0,368.0,612.05,476.12
2016,8,25,8,15,616.5,117.0,1.9,26.5,417.0,660.24,507.17
2016,8,25,8,30,647.0,123.0,1.8,27.0,466.0,708.03,536.97
2016,8,25,8,45,669.0,128.5,1.7,28.0,512.0,747.19,558.84
2016,8,25,9,0,691.0,134.0,1.6,29.0,558.0,784.91,579.09
2016,8,25,9,15,708.5,138.0,1.45,29.5,600.5,815.14,594.44
2016,8,25,9,30,726.0,142.0,1.3,30.0,643.0,843.26,607.99
2016,8,25,9,45,774.0,126.0,1.15,30.5,687.5,870.68,620.64
2016,8,25,10,0,822.0,110.0,1.0,31.0,732.0,893.17,629.74
2016,8,25,10,15,831.0,112.0,0.85,31.0,763.0,904.62,632.99
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,913.05,634.35
2016,8,25,10,45,842.5,117.5,0.6,31.5,817.5,913.89,630.75
2016,8,25,11,0,845.0,121.0,0.5,32.0,841.0,911.56,625.42
2016,8,25,11,15,849.0,122.0,0.45,32.0,858.5,904.93,619.92
2016,8,25,11,30,853.0,123.0,0.4,32.0,876.0,895.21,612.77
2016,8,25,11,45,850.5,126.5,0.35,32.5,884.0,879.14,600.75
2016,8,25,12,0,848.0,130.0,0.3,33.0,892.0,860.24,587.28
2016,8,25,12,15,848.0,130.0,0.3,33.0,893.5,837.43,573.68
2016,8,25,12,30,848.0,130.0,0.3,33.0,895.0,812.02,558.54
2016,8,25,12,45,834.5,137.5,0.3,33.5,886.0,780.42,538.48
2016,8,25,13,0,821.0,145.0,0.3,34.0,877.0,748.76,518.43
2016,8,25,13,15,817.5,144.0,0.3,34.0,863.0,712.74,495.73
2016,8,25,13,30,814.0,143.0,0.3,34.0,849.0,674.98,471.12
2016,8,25,13,45,548.5,267.5,0.3,34.0,738.0,580.21,405.44
2016,8,25,14,0,283.0,392.0,0.3,34.0,627.0,504.2,352.11
2016,8,25,14,15,531.0,266.0,0.25,34.0,687.5,511.47,358.8
2016,8,25,14,30,779.0,140.0,0.2,34.0,748.0,500.2,349.84
2016,8,25,14,45,539.5,230.5,0.2,34.0,642.5,426.41,297.52
2016,8,25,15,0,300.0,321.0,0.2,34.0,537.0,378.51,264.79
2016,8,25,15,15,329.5,293.0,0.2,33.5,517.5,346.75,241.78
2016,8,25,15,30,359.0,265.0,0.2,33.0,498.0,312.17,215.68
2016,8,25,15,45,519.0,193.5,0.2,33.0,502.5,265.18,175.3
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,205.33,123.59
2016,8,25,16,15,652.5,116.5,0.2,32.5,459.0,158.35,89.94
2016,8,25,16,30,626.0,111.0,0.2,32.0,411.0,114.34,63.49
2016,8,25,16,45,590.0,104.5,0.2,32.0,361.0,72.58,54.38
2016,8,25,17,0,554.0,98.0,0.2,32.0,311.0,65.92,49.21
2016,8,25,17,15,505.5,89.5,0.2,31.5,261.0,62.6,46.71
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,58.51,43.43
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,51.39,37.45
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,43.92,30.94
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,32.84,21.12
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,21.25,8.03
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,12.87,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.5,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,87.0,12.0,1.7,23.0,15.0,50.06,0.0
2016,8,26,6,15,208.5,26.0,1.7,23.5,49.5,161.83,106.5
2016,8,26,6,30,330.0,40.0,1.7,24.0,84.0,254.14,196.14
2016,8,26,6,45,417.0,49.0,1.7,24.5,131.0,330.08,260.61
2016,8,26,7,0,504.0,58.0,1.7,25.0,178.0,412.75,327.61
2016,8,26,7,15,558.0,65.0,1.85,26.0,229.0,476.99,377.48
2016,8,26,7,30,612.0,72.0,2.0,27.0,280.0,544.05,427.28
2016,8,26,7,45,652.5,76.5,2.2,28.0,332.0,600.2,466.32
2016,8,26,8,0,693.0,81.0,2.4,29.0,384.0,657.25,504.56
2016,8,26,8,15,720.5,85.0,2.5,29.5,434.0,700.48,532.51
2016,8,26,8,30,748.0,89.0,2.6,30.0,484.0,746.41,561.86
2016,8,26,8,45,769.0,92.0,2.75,31.0,531.5,784.45,584.37
2016,8,26,9,0,790.0,95.0,2.9,32.0,579.0,820.78,605.39
2016,8,26,9,15,805.5,97.5,2.8,32.0,622.0,849.6,622.08
2016,8,26,9,30,821.0,100.0,2.7,32.0,665.0,868.66,632.23
2016,8,26,9,45,824.0,107.0,2.6,32.5,701.0,886.08,640.05
2016,8,26,10,0,827.0,114.0,2.5,33.0,737.0,900.37,645.81
2016,8,26,10,15,836.0,115.5,2.4,33.0,768.5,911.16,650.66
2016,8,26,10,30,845.0,117.0,2.3,33.0,800.0,918.92,653.66
2016,8,26,10,45,849.5,119.5,2.25,33.5,824.0,920.42,651.92
2016,8,26,11,0,854.0,122.0,2.2,34.0,848.0,918.75,648.35
2016,8,26,11,15,858.0,123.0,2.1,34.0,865.5,911.92,642.54
2016,8,26,11,30,862.0,124.0,2.0,34.0,883.0,901.98,634.94
2016,8,26,11,45,863.0,125.5,1.95,34.5,892.5,886.8,623.37
2016,8,26,12,0,864.0,127.0,1.9,35.0,902.0,868.67,610.13
2016,8,26,12,15,864.5,127.0,1.85,35.0,903.5,845.86,595.32
2016,8,26,12,30,865.0,127.0,1.8,35.0,905.0,820.37,578.88
2016,8,26,12,45,852.5,133.5,1.75,35.5,896.0,788.14,557.01
2016,8,26,13,0,840.0,140.0,1.7,36.0,887.0,754.09,534.05
2016,8,26,13,15,836.5,139.5,1.65,36.0,873.0,718.71,510.51
2016,8,26,13,30,833.0,139.0,1.6,36.0,859.0,681.21,484.63
2016,8,26,13,45,825.0,138.5,1.55,36.0,836.5,638.68,454.94
2016,8,26,14,0,817.0,138.0,1.5,36.0,814.0,595.06,423.89
2016,8,26,14,15,809.0,136.5,1.45,36.0,785.5,549.68,390.94
2016,8,26,14,30,801.0,135.0,1.4,36.0,757.0,503.63,356.67
2016,8,26,14,45,786.5,133.5,1.4,36.0,721.0,454.28,319.43
2016,8,26,15,0,772.0,132.0,1.4,36.0,685.0,405.32,281.48
2016,8,26,15,15,757.0,129.0,1.35,35.5,644.0,355.56,242.47
2016,8,26,15,30,742.0,126.0,1.3,35.0,603.0,301.62,199.73
2016,8,26,15,45,717.5,123.5,1.3,35.0,557.0,251.63,159.61
2016,8,26,16,0,693.0,121.0,1.3,35.0,511.0,203.96,122.27
2016,8,26,16,15,666.5,115.5,1.25,34.5,462.5,156.29,88.03
2016,8,26,16,30,640.0,110.0,1.2,34.0,414.0,111.58,61.59
2016,8,26,16,45,599.0,105.0,1.15,34.0,362.5,70.3,52.24
2016,8,26,17,0,558.0,100.0,1.1,34.0,311.0,67.9,50.49
2016,8,26,17,15,508.5,91.0,0.95,33.0,260.5,64.23,47.79
2016,8,26,17,30,459.0,82.0,0.8,32.0,210.0,59.42,44.01
2016,8,26,17,45,386.0,70.5,0.7,31.5,162.0,52.29,38.02
2016,8,26,18,0,313.0,59.0,0.6,31.0,114.0,44.84,31.49
2016,8,26,18,15,218.5,42.5,0.6,30.5,74.5,32.94,20.97
2016,8,26,18,30,124.0,26.0,0.6,30.0,35.0,20.51,6.22
2016,8,26,18,45,62.0,13.0,0.65,29.5,17.5,12.39,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.0,5.0,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,42.0,10.0,1.4,23.0,12.0,28.11,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,45.0,129.04,81.65
2016,8,27,6,30,239.0,46.0,1.5,24.0,78.0,211.7,162.54
2016,8,27,6,45,315.0,60.5,1.6,24.5,122.5,281.94,222.31
2016,8,27,7,0,391.0,75.0,1.7,25.0,167.0,358.72,285.07
2016,8,27,7,15,447.0,85.5,1.7,26.0,216.5,422.63,334.75
2016,8,27,7,30,503.0,96.0,1.7,27.0,266.0,490.05,384.79
2016,8,27,7,45,540.0,105.5,1.7,28.0,315.5,550.7,427.34
2016,8,27,8,0,577.0,115.0,1.7,29.0,365.0,607.43,465.48
2016,8,27,8,15,607.5,121.5,1.75,29.5,414.0,655.85,497.37
2016,8,27,8,30,638.0,128.0,1.8,30.0,463.0,703.83,527.93
2016,8,27,8,45,656.0,135.5,1.9,31.0,508.5,741.53,550.11
2016,8,27,9,0,674.0,143.0,2.0,32.0,554.0,777.58,570.87
2016,8,27,9,15,691.5,147.5,1.95,32.5,596.0,807.89,587.51
2016,8,27,9,30,709.0,152.0,1.9,33.0,638.0,836.11,602.57
2016,8,27,9,45,712.0,161.0,1.9,33.5,672.5,853.75,611.12
2016,8,27,10,0,715.0,170.0,1.9,34.0,707.0,868.53,617.95
2016,8,27,10,15,525.5,266.5,1.85,34.0,670.5,790.0,562.68
2016,8,27,10,30,336.0,363.0,1.8,34.0,634.0,700.27,498.08
2016,8,27,10,45,312.0,382.5,1.8,34.0,640.0,692.18,491.94
2016,8,27,11,0,288.0,402.0,1.8,34.0,646.0,682.55,484.21
2016,8,27,11,15,172.0,399.5,1.75,34.0,546.5,557.39,397.63
2016,8,27,11,30,56.0,397.0,1.7,34.0,447.0,436.54,312.19
2016,8,27,11,45,59.5,397.0,1.7,34.5,450.5,435.18,311.18
2016,8,27,12,0,63.0,397.0,1.7,35.0,454.0,433.5,309.35
2016,8,27,12,15,34.0,280.0,1.7,35.0,310.5,293.51,211.18
2016,8,27,12,30,5.0,163.0,1.7,35.0,167.0,156.3,111.73
2016,8,27,12,45,331.5,207.5,1.75,35.0,501.0,455.29,334.15
2016,8,27,13,0,658.0,252.0,1.8,35.0,835.0,720.9,514.45
2016,8,27,13,15,554.5,298.5,1.8,34.5,784.5,661.48,471.44
2016,8,27,13,30,451.0,345.0,1.8,34.0,734.0,606.21,433.34
2016,8,27,13,45,537.0,296.5,1.85,34.0,747.5,593.78,426.19
2016,8,27,14,0,623.0,248.0,1.9,34.0,761.0,572.78,412.08
2016,8,27,14,15,544.5,269.5,1.9,34.0,706.5,517.31,371.89
2016,8,27,14,30,466.0,291.0,1.9,34.0,652.0,466.51,334.9
2016,8,27,14,45,243.0,274.5,1.95,34.0,462.0,334.28,241.29
2016,8,27,15,0,20.0,258.0,2.0,34.0,272.0,238.81,174.01
2016,8,27,15,15,78.0,275.5,2.0,33.5,326.0,261.04,190.1
2016,8,27,15,30,136.0,293.0,2.0,33.0,380.0,274.7,198.71
2016,8,27,15,45,82.0,252.5,2.0,33.0,303.5,228.76,166.22
2016,8,27,16,0,28.0,212.0,2.0,33.0,227.0,182.14,133.69
2016,8,27,16,15,14.0,110.0,1.9,32.5,117.5,102.54,74.16
2016,8,27,16,30,0.0,8.0,1.8,32.0,8.0,7.42,0.26
2016,8,27,16,45,0.0,7.0,1.75,31.5,7.0,6.49,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.63,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.7,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.78,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.85,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.92,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,10.0,2.0,20.0,12.0,39.05,0.0
2016,8,28,6,15,190.5,25.0,2.05,20.5,46.0,147.45,92.05
2016,8,28,6,30,314.0,40.0,2.1,21.0,80.0,244.29,190.21
2016,8,28,6,45,404.0,50.0,2.15,21.5,127.5,322.22,257.62
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,407.17,327.87
2016,8,28,7,15,550.5,67.0,2.25,22.5,226.5,472.55,380.2
2016,8,28,7,30,607.0,74.0,2.3,23.0,278.0,540.88,432.58
2016,8,28,7,45,651.0,78.5,2.4,24.0,330.5,599.28,474.01
2016,8,28,8,0,695.0,83.0,2.5,25.0,383.0,658.79,514.34
2016,8,28,8,15,723.0,87.5,2.55,25.5,434.0,702.67,543.0
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,749.52,573.21
2016,8,28,8,45,774.0,95.0,2.65,27.0,533.5,789.19,596.62
2016,8,28,9,0,797.0,98.0,2.7,28.0,582.0,827.19,618.47
2016,8,28,9,15,812.5,100.5,2.7,28.5,625.5,855.96,634.65
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,882.27,649.11
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.5,894.84,654.45
2016,8,28,10,0,852.0,107.0,2.7,30.0,746.0,911.98,662.97
2016,8,28,10,15,861.0,109.0,2.7,30.0,778.0,923.35,669.08
2016,8,28,10,30,870.0,111.0,2.7,30.0,810.0,931.58,673.3
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.5,933.28,672.1
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,931.72,669.0
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,924.06,663.47
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,913.19,656.05
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.5,897.45,644.31
2016,8,28,12,0,893.0,117.0,2.7,32.0,913.0,878.67,630.76
2016,8,28,12,15,893.0,117.0,2.65,32.0,914.5,854.73,614.89
2016,8,28,12,30,893.0,117.0,2.6,32.0,916.0,828.04,597.29
2016,8,28,12,45,890.5,117.5,2.6,32.0,909.0,797.24,577.33
2016,8,28,13,0,888.0,118.0,2.6,32.0,902.0,764.07,555.73
2016,8,28,13,15,885.0,117.0,2.6,32.0,887.0,726.98,531.11
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,687.9,503.45
2016,8,28,13,45,875.0,116.0,2.6,32.0,849.5,645.38,472.79
2016,8,28,14,0,868.0,116.0,2.6,32.0,827.0,601.5,440.46
2016,8,28,14,15,860.0,114.0,2.6,32.0,797.5,554.24,404.96
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,506.16,367.91
2016,8,28,14,45,838.5,111.0,2.6,32.0,731.5,455.9,328.28
2016,8,28,15,0,825.0,110.0,2.6,32.0,695.0,400.57,284.03
2016,8,28,15,15,767.0,125.0,2.55,31.5,643.0,349.14,242.88
2016,8,28,15,30,709.0,140.0,2.5,31.0,591.0,297.32,201.45
2016,8,28,15,45,711.5,125.0,2.45,31.0,548.5,245.17,157.95
2016,8,28,16,0,714.0,110.0,2.4,31.0,506.0,192.71,115.24
2016,8,28,16,15,708.0,101.0,2.25,30.5,462.5,143.67,78.94
2016,8,28,16,30,702.0,92.0,2.1,30.0,419.0,95.39,50.28
2016,8,28,16,45,664.0,87.5,2.0,30.0,367.0,55.76,41.17
2016,8,28,17,0,626.0,83.0,1.9,30.0,315.0,55.18,40.84
2016,8,28,17,15,577.0,76.0,1.65,29.0,263.0,52.53,38.87
2016,8,28,17,30,528.0,69.0,1.4,28.0,211.0,49.72,36.64
2016,8,28,17,45,451.5,59.5,1.15,27.0,161.5,44.51,32.19
2016,8,28,18,0,375.0,50.0,0.9,26.0,112.0,39.05,27.27
2016,8,28,18,15,266.5,36.0,0.9,25.5,72.0,27.94,17.13
2016,8,28,18,30,158.0,22.0,0.9,25.0,32.0,17.39,0.92
2016,8,28,18,45,79.0,11.0,0.9,24.5,16.0,10.48,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.0,1.75,19.5,4.0,0.0,0.0
2016,8,29,6,0,0.0,8.0,2.0,20.0,8.0,7.63,0.0
2016,8,29,6,15,47.5,26.0,2.0,20.5,32.5,61.0,33.43
2016,8,29,6,30,95.0,44.0,2.0,21.0,57.0,120.82,91.85
2016,8,29,6,45,129.0,65.0,2.05,21.5,90.5,169.15,133.8
2016,8,29,7,0,163.0,86.0,2.1,22.0,124.0,219.38,176.18
2016,8,29,7,15,188.5,106.0,2.1,22.5,160.5,264.64,213.24
2016,8,29,7,30,214.0,126.0,2.1,23.0,197.0,311.22,250.12
2016,8,29,7,45,244.0,146.5,2.15,24.0,241.0,362.85,289.33
2016,8,29,8,0,274.0,167.0,2.2,25.0,285.0,415.58,328.07
2016,8,29,8,15,503.5,132.0,2.25,25.5,382.0,576.06,450.65
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,738.96,565.15
2016,8,29,8,45,757.0,99.5,2.35,26.5,527.0,778.4,588.6
2016,8,29,9,0,781.0,102.0,2.4,27.0,575.0,816.23,611.58
2016,8,29,9,15,796.5,104.5,2.4,27.5,618.0,844.61,627.54
2016,8,29,9,30,812.0,107.0,2.4,28.0,661.0,870.58,641.82
2016,8,29,9,45,829.0,106.5,2.4,28.5,699.5,884.53,648.1
2016,8,29,10,0,846.0,106.0,2.4,29.0,738.0,903.34,657.73
2016,8,29,10,15,854.0,108.0,2.35,29.0,769.0,913.69,662.72
2016,8,29,10,30,862.0,110.0,2.3,29.0,800.0,920.93,665.86
2016,8,29,10,45,869.0,110.5,2.3,29.5,824.5,922.46,664.58
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,920.78,661.43
2016,8,29,11,15,879.5,111.5,2.3,30.0,866.0,912.7,655.65
2016,8,29,11,30,883.0,112.0,2.3,30.0,883.0,901.44,648.01
2016,8,29,11,45,884.5,112.5,2.3,30.5,891.5,885.31,636.07
2016,8,29,12,0,886.0,113.0,2.3,31.0,900.0,866.17,622.35
2016,8,29,12,15,886.0,113.0,2.3,31.0,901.5,842.39,606.95
2016,8,29,12,30,886.0,113.0,2.3,31.0,903.0,815.87,589.81
2016,8,29,12,45,485.5,267.5,2.3,31.5,700.5,626.23,456.56
2016,8,29,13,0,85.0,422.0,2.3,32.0,498.0,450.32,325.65
2016,8,29,13,15,58.0,383.0,2.25,32.0,434.5,390.01,283.6
2016,8,29,13,30,31.0,344.0,2.2,32.0,371.0,332.57,242.5
2016,8,29,13,45,125.5,370.5,2.2,32.0,474.0,406.16,296.72
2016,8,29,14,0,220.0,397.0,2.2,32.0,577.0,471.55,342.94
2016,8,29,14,15,355.5,338.0,2.15,32.0,616.5,474.44,345.0
2016,8,29,14,30,491.0,279.0,2.1,32.0,656.0,464.63,336.9
2016,8,29,14,45,650.0,194.5,2.05,32.0,668.5,433.51,311.91
2016,8,29,15,0,809.0,110.0,2.0,32.0,681.0,391.15,276.13
2016,8,29,15,15,433.5,189.5,1.95,31.5,494.0,287.7,203.63
2016,8,29,15,30,58.0,269.0,1.9,31.0,307.0,241.64,177.87
2016,8,29,15,45,30.0,217.0,1.9,31.0,236.5,190.41,140.68
2016,8,29,16,0,2.0,165.0,1.9,31.0,166.0,147.97,109.93
2016,8,29,16,15,29.5,175.5,1.8,30.5,189.0,150.27,111.26
2016,8,29,16,30,57.0,186.0,1.7,30.0,212.0,152.89,113.53
2016,8,29,16,45,53.0,163.5,1.6,30.0,185.5,131.3,103.37
2016,8,29,17,0,49.0,141.0,1.5,30.0,159.0,114.81,90.16
2016,8,29,17,15,41.5,119.0,1.3,29.0,132.5,98.22,76.95
2016,8,29,17,30,34.0,97.0,1.1,28.0,106.0,81.24,63.04
2016,8,29,17,45,22.0,75.5,0.95,27.5,81.0,64.24,48.61
2016,8,29,18,0,10.0,54.0,0.8,27.0,56.0,48.0,34.52
2016,8,29,18,15,5.0,34.5,0.8,26.5,35.5,31.14,19.43
2016,8,29,18,30,0.0,15.0,0.8,26.0,15.0,13.92,0.0
2016,8,29,18,45,0.0,7.5,0.8,26.0,7.5,7.15,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,20.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,21.0,9.0,8.58,0.0
2016,8,30,6,15,128.0,25.0,1.9,21.5,41.0,115.44,64.14
2016,8,30,6,30,256.0,41.0,1.9,22.0,73.0,212.94,164.02
2016,8,30,6,45,339.0,53.5,1.9,22.5,117.5,284.83,226.33
2016,8,30,7,0,422.0,66.0,1.9,23.0,162.0,367.53,294.5
2016,8,30,7,15,479.5,75.5,1.95,24.0,212.0,433.75,346.77
2016,8,30,7,30,537.0,85.0,2.0,25.0,262.0,503.02,399.01
2016,8,30,7,45,579.5,91.5,2.1,26.0,312.5,560.33,440.34
2016,8,30,8,0,622.0,98.0,2.2,27.0,363.0,618.67,480.36
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.0,666.46,511.93
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,713.76,542.46
2016,8,30,8,45,703.0,113.5,2.4,28.5,509.5,751.38,565.98
2016,8,30,9,0,724.0,118.0,2.5,29.0,556.0,787.43,588.18
2016,8,30,9,15,741.5,122.0,2.45,29.0,598.5,813.97,603.92
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,842.47,620.94
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,862.13,631.09
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,879.0,639.49
2016,8,30,10,15,789.5,136.0,2.35,30.5,745.5,889.87,643.61
2016,8,30,10,30,799.0,138.0,2.3,31.0,777.0,897.76,645.92
2016,8,30,10,45,803.0,141.5,2.25,31.5,800.5,899.11,644.14
2016,8,30,11,0,807.0,145.0,2.2,32.0,824.0,897.34,640.54
2016,8,30,11,15,811.5,146.0,2.1,32.0,841.0,890.33,634.6
2016,8,30,11,30,816.0,147.0,2.0,32.0,858.0,880.27,626.85
2016,8,30,11,45,816.5,149.0,1.95,32.5,866.5,864.71,614.96
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,846.3,601.43
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,823.28,586.29
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,797.7,569.57
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,767.72,550.02
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,738.09,530.7
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,630.16,452.87
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,536.61,384.09
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,567.83,409.62
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,577.3,417.19
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,482.2,347.3
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,418.6,300.92
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,410.19,293.11
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,385.63,269.48
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,327.77,227.34
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,298.31,208.26
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,246.98,162.71
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,182.06,105.8
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,134.16,72.46
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,89.24,48.67
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,57.27,42.24
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,55.61,41.02
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,52.57,38.72
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,49.35,36.14
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,43.68,31.21
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,36.65,24.91
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,25.67,14.76
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,14.21,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,8.58,0.0
