Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,105.13,53.79
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,209.7,159.31
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,283.27,221.27
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,368.04,288.75
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,434.03,340.4
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,503.09,392.41
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,560.44,433.19
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,618.82,472.68
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,666.05,502.62
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,712.79,531.47
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,751.72,554.39
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,789.15,575.95
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,814.97,589.0
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,842.49,603.06
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,864.78,613.58
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,884.46,622.41
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,895.02,628.4
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,902.52,632.72
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,896.58,627.58
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,894.59,625.18
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,782.13,551.39
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,655.1,462.17
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,760.6,539.38
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,843.15,594.16
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,820.43,578.84
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,795.09,562.94
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,764.82,544.3
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,732.44,524.07
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,696.59,499.66
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,657.81,472.86
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,615.8,443.29
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,572.58,412.16
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,526.35,378.68
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,479.58,343.79
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,418.2,297.93
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,374.03,265.17
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,333.14,230.88
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,279.03,184.25
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,231.02,153.44
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,218.65,153.08
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,159.77,102.44
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,91.5,52.58
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,63.93,47.78
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,62.21,46.52
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,58.65,43.81
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,54.15,40.15
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,46.41,33.46
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,38.31,26.22
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,26.14,14.85
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,13.43,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,8.1,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,96.21,44.67
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,190.54,145.42
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,260.66,206.37
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,337.67,270.35
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,402.57,322.46
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,471.17,375.25
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,534.36,420.91
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,594.68,462.71
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,643.35,494.3
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,691.64,524.23
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,732.61,548.65
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,772.38,571.77
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,802.56,588.84
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,830.6,604.39
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,853.15,616.25
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,877.9,629.52
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,888.74,634.61
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,896.55,637.98
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,810.81,578.25
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,706.18,501.96
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,683.96,486.23
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,660.86,469.3
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,760.22,541.94
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,841.38,596.6
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,817.6,580.53
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,791.24,563.83
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,686.95,491.01
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,591.33,421.62
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,393.91,285.47
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,209.76,152.07
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,134.92,97.24
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,59.72,40.43
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,122.45,88.54
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,182.76,134.15
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,133.01,97.03
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,83.01,59.19
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,177.8,131.11
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,258.32,190.1
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,217.37,160.21
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,180.52,133.93
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,168.15,124.35
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,152.43,113.42
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,131.05,103.94
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,114.2,90.52
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,96.93,76.41
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,79.27,61.62
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,61.54,46.43
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,43.44,30.63
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,27.17,15.43
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.53,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.77,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,12.52,0.24
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,25.07,14.41
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,44.9,31.42
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,64.47,48.1
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,86.31,66.47
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,107.81,84.25
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,77.22,58.83
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,52.06,37.82
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,104.7,81.11
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,160.28,125.93
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,137.04,106.44
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,115.16,88.26
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,121.29,92.95
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,127.42,97.61
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,137.43,105.38
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,147.4,113.11
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,133.19,101.6
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,119.21,90.33
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,137.67,104.97
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,156.04,119.45
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,155.34,118.76
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,154.63,118.12
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,163.25,124.65
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,171.75,131.05
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,146.91,111.43
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,122.39,92.03
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,126.37,95.24
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,130.3,98.38
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,134.15,101.69
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,137.93,104.97
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,146.95,112.21
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,155.74,119.3
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,131.66,100.33
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,107.81,81.48
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,97.73,73.58
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,87.68,65.66
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,67.55,49.63
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,47.47,33.44
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,56.78,41.22
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,66.09,49.03
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,54.41,39.56
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,42.75,30.02
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,37.15,26.88
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,31.56,22.06
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,25.97,17.23
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,20.39,12.31
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,14.82,7.3
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,9.26,2.28
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,5.55,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,122.02,44.3
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,247.84,192.63
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,324.03,262.12
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,407.55,333.74
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,473.06,388.3
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,541.68,442.94
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,593.79,480.87
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,650.38,520.58
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,696.08,551.53
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,740.89,581.08
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,777.94,604.39
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,813.06,625.98
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,833.53,637.99
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,858.6,653.27
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,879.0,663.92
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,896.56,672.6
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,906.66,676.23
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,913.57,677.83
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,854.02,635.11
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,774.34,573.48
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,490.06,369.98
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,205.51,153.39
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,426.33,321.58
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,632.26,468.73
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,517.68,384.32
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,410.68,305.25
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,315.98,236.19
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,224.12,167.58
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,289.62,217.56
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,351.42,263.73
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,306.55,230.29
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,267.3,201.16
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,355.13,267.62
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,427.82,319.42
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,395.07,293.37
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,360.73,265.91
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,292.39,216.65
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,239.68,180.73
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,215.63,162.49
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,191.93,144.54
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,166.85,126.27
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,142.79,109.28
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,123.97,100.07
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,107.3,86.26
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,90.54,72.27
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,73.4,57.61
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,58.18,44.26
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,40.24,28.3
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,24.11,12.28
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,7.63,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,107.03,29.44
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,221.53,170.27
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,300.24,240.15
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,386.53,311.98
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,453.85,366.41
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,524.4,420.84
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,581.05,462.5
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,638.53,502.48
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,686.49,534.38
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,730.19,562.54
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,767.57,585.76
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,803.12,607.43
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,831.93,623.84
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,858.31,638.5
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,878.53,649.48
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,895.91,658.65
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,899.41,659.13
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,906.91,662.49
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,907.97,660.94
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,905.81,657.5
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,897.63,651.62
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,886.28,643.86
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,870.39,632.02
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,851.45,618.35
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,827.6,602.78
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,800.98,585.42
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,703.47,514.97
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,612.12,446.06
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,549.25,401.7
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,493.48,361.63
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,508.16,373.65
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,511.67,376.29
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,467.18,342.94
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,424.02,310.83
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,384.19,281.06
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,346.06,252.19
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,316.74,223.53
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,267.89,175.78
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,215.88,132.69
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,165.7,93.65
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,116.64,61.59
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,65.13,38.05
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,50.18,37.11
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,48.49,35.78
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,45.44,33.35
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,42.23,30.64
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,36.61,25.65
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,30.71,20.13
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,20.07,8.53
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,10.48,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,115.98,21.14
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,238.17,183.65
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,317.65,255.6
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,404.99,329.09
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,471.73,382.67
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,541.61,435.78
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,598.51,476.03
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,652.8,512.16
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,700.76,543.85
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,747.86,574.17
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,785.91,596.45
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,822.14,617.11
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,851.2,632.9
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,870.69,642.19
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,890.02,651.97
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,906.46,659.88
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,916.86,664.69
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,924.0,667.56
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,924.5,665.01
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,921.66,660.54
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,913.19,653.96
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,901.42,645.49
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,884.26,632.47
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,863.99,617.67
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,839.48,600.91
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,812.12,582.4
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,779.15,559.8
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,744.08,535.91
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,705.44,508.54
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,664.86,479.41
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,621.5,447.85
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,576.64,414.58
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,528.32,378.16
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,479.21,340.29
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,428.53,300.69
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,372.25,256.13
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,318.93,212.85
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,266.51,169.89
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,214.18,127.88
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,163.57,89.85
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,113.91,58.91
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,61.77,37.18
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,50.47,37.01
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,48.78,35.71
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,45.72,33.3
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,42.52,30.6
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,36.44,25.18
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,30.06,19.2
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,19.34,6.89
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,9.53,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,120.14,7.14
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,249.33,190.24
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,327.04,261.52
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,412.31,333.25
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,479.9,388.18
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,550.66,442.74
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,606.18,481.71
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,658.68,516.34
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,705.86,547.37
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,752.09,576.98
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,790.15,600.28
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,826.22,621.87
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,854.61,636.91
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,873.39,645.26
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,892.52,653.79
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,908.66,660.21
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,918.86,662.2
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,925.82,662.05
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,926.14,658.23
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,923.13,652.42
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,914.56,645.21
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,902.7,636.09
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,885.74,622.68
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,865.65,607.5
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,840.5,592.56
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,812.51,575.78
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,780.23,556.68
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,745.47,535.68
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,706.71,509.68
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,665.95,481.53
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,621.63,449.27
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,575.82,415.16
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,527.25,379.76
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,477.86,342.46
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,425.87,301.36
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,373.81,259.05
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,314.68,210.77
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,261.98,166.93
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,209.07,124.11
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,158.15,85.88
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,108.21,55.24
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,61.42,45.63
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,48.87,35.45
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,47.47,34.44
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,44.34,31.96
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,41.06,29.19
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,35.36,24.15
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,29.39,18.53
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,18.62,5.06
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,8.58,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,90.01,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,187.38,139.82
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,264.44,208.93
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,352.62,282.32
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,420.55,337.48
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,491.75,392.75
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,552.1,436.74
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,613.82,479.38
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,662.07,510.03
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,709.8,539.31
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,749.68,562.6
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,784.53,581.98
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,814.08,597.45
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,841.26,610.98
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,863.46,620.96
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,882.96,628.98
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,892.46,633.66
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,892.28,632.46
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,894.28,631.61
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,893.08,628.86
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,884.69,623.63
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,873.15,616.58
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,857.56,605.83
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,838.93,593.25
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,814.53,577.78
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,787.41,560.6
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,755.4,540.63
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,721.21,518.57
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,393.88,290.88
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,102.55,72.3
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,254.97,186.43
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,390.49,282.88
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,411.02,296.74
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,423.55,303.88
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,398.2,282.02
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,357.82,245.85
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,305.69,203.4
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,254.56,161.51
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,203.32,120.38
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,153.84,83.73
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,100.4,50.99
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,55.08,40.21
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,51.26,37.29
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,49.21,35.74
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,45.76,33.0
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,42.14,29.93
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,35.59,24.12
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,28.7,17.64
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,14.06,0.92
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,97.99,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,207.82,153.93
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,285.24,224.13
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,370.46,294.68
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,437.15,347.78
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,507.11,400.47
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,563.07,439.46
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,619.9,476.11
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,666.74,505.41
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,709.43,531.06
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,747.76,552.06
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,784.37,571.39
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,813.07,587.52
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,839.36,602.05
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,860.55,613.9
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,872.34,619.84
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,882.17,625.98
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,888.88,630.26
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,888.34,628.8
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,884.54,625.44
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,876.65,619.92
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,865.6,612.55
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,847.66,601.37
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,826.88,588.44
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,802.77,572.99
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,776.0,555.83
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,743.04,533.83
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,709.08,509.88
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,671.44,483.74
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,632.06,455.88
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,588.36,424.53
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,544.16,392.04
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,497.6,357.7
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,450.62,321.96
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,401.65,283.23
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,349.0,241.15
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,298.91,200.67
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,250.13,161.06
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,202.23,123.5
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,157.76,91.62
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,113.05,65.45
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,73.69,55.57
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,72.08,54.45
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,68.98,51.97
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,61.55,46.08
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,53.73,39.59
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,42.29,29.69
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,30.32,18.87
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,15.32,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,81.86,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,172.53,125.57
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,246.8,192.79
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,329.68,261.44
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,380.96,302.92
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,434.35,344.08
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,513.28,401.81
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,590.66,455.69
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,639.07,485.56
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,687.05,514.05
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,644.41,479.35
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,585.01,432.83
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,501.59,370.53
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,386.32,284.67
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,632.21,462.74
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,846.53,601.24
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,857.8,605.45
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,866.1,610.26
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,866.3,609.54
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,863.43,607.05
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,856.21,602.0
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,845.98,595.23
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,830.54,584.65
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,812.26,572.38
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,788.38,557.28
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,762.01,540.62
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,691.15,490.94
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,625.4,444.34
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,629.7,449.59
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,622.81,445.78
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,580.98,415.82
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,538.07,384.61
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,492.31,350.36
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,442.23,312.3
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,393.37,274.31
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,344.85,235.66
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,295.53,196.32
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,247.64,158.01
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,199.47,120.54
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,153.67,87.94
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,108.75,62.62
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,72.52,54.35
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,69.92,52.53
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,66.29,49.73
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,59.5,44.25
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,52.37,38.24
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,41.66,28.96
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,30.46,18.66
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,15.4,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
