Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,6.2,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,12.05,1.21
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,25.07,14.64
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,38.5,26.32
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,55.21,40.55
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,71.65,54.32
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,88.47,68.14
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,105.16,81.57
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,108.83,84.16
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,112.88,87.0
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,272.67,216.88
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,419.0,330.67
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,326.21,255.47
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,211.48,163.0
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,392.28,305.0
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,563.77,432.85
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,518.19,395.51
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,482.99,366.59
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,405.67,307.43
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,340.1,256.55
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,426.68,322.14
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,516.66,388.21
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,438.72,329.19
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,370.21,277.13
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,250.56,188.0
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,133.41,98.49
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,345.34,262.48
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,537.7,403.61
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,565.29,426.1
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,573.1,432.95
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,488.42,366.95
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,424.91,317.88
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,262.43,197.31
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,113.92,84.57
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,213.5,155.14
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,293.01,202.99
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,181.47,124.96
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,135.22,102.77
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,123.53,80.24
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,97.14,53.75
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,58.03,43.98
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,56.69,43.07
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,53.19,40.13
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,49.5,36.91
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,43.78,31.85
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,36.69,25.37
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,28.49,17.24
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,21.74,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.91,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,23.89,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,68.44,29.92
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,129.78,98.95
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,188.65,150.79
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,236.99,192.81
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,286.95,235.06
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,329.74,269.69
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,372.61,303.37
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,370.79,300.1
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,352.19,283.5
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,262.29,209.45
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,173.85,135.6
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,177.86,138.23
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,182.03,140.87
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,239.61,185.98
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,308.47,238.87
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,225.06,173.39
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,155.5,118.27
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,276.95,213.6
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,392.27,301.66
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,315.52,242.25
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,236.71,181.01
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,134.3,101.23
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,33.57,21.26
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,27.5,16.42
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,21.44,11.56
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,148.44,112.54
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,272.31,208.53
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,272.68,208.68
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,272.73,208.83
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,257.09,196.92
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,241.7,185.24
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,265.63,203.68
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,288.88,221.05
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,298.88,225.61
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,293.8,216.39
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,241.96,178.01
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,207.69,155.02
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,161.62,122.13
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,122.22,93.9
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,107.12,86.18
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,92.66,74.25
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,77.65,61.49
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,62.49,48.37
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,47.57,35.34
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,32.49,21.97
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,19.96,10.24
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,7.41,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.81,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.38,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.62,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,10.18,2.51
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,15.75,7.38
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,22.72,13.37
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,29.69,19.31
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,36.67,25.12
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,43.67,30.83
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,50.2,36.07
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,56.74,41.24
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,63.28,46.35
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,69.83,51.41
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,74.99,55.3
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,80.15,59.16
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,121.85,92.07
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,164.08,124.77
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,242.85,185.58
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,331.96,252.45
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,338.83,256.47
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,345.45,260.56
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,305.24,230.03
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,261.06,196.49
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,220.82,165.68
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,181.37,135.34
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,180.77,134.93
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,180.11,134.44
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,228.52,171.29
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,275.51,206.56
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,210.57,157.6
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,146.61,108.92
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,149.42,111.3
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,152.13,113.54
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,233.96,175.95
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,306.82,229.68
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,266.34,199.33
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,229.28,172.0
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,215.88,150.18
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,183.01,110.26
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,136.68,77.23
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,94.36,54.71
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,63.24,48.23
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,61.33,46.85
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,59.72,45.61
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,56.62,42.95
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,48.13,35.46
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,39.26,27.38
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,27.8,15.88
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,53.99,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,142.76,48.86
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,235.23,180.73
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,327.43,261.66
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,395.94,319.79
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,468.72,378.56
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,258.6,211.34
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,13.91,5.87
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,49.73,35.41
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,86.4,64.98
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,143.24,110.28
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,201.14,155.22
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,218.97,168.15
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,236.74,180.99
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,321.6,245.24
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,395.51,299.32
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,346.09,261.18
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,288.25,217.03
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,249.45,187.35
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,211.71,158.31
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,536.68,407.87
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,808.67,594.32
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,791.0,578.68
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,770.28,563.72
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,744.77,546.76
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,716.51,527.96
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,684.35,505.2
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,649.75,480.07
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,610.78,451.1
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,569.92,420.17
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,526.22,385.88
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,481.07,349.72
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,433.21,311.25
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,384.69,271.32
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,334.17,229.15
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,283.54,186.35
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,231.98,143.67
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,174.99,98.53
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,124.36,62.74
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,75.75,37.79
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,45.5,32.76
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,44.19,31.83
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,41.54,29.68
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,35.46,24.52
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,31.2,20.79
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,26.76,16.68
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,18.84,8.46
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,12.39,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,60.62,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,156.31,39.79
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,250.99,192.18
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,344.46,274.55
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,413.53,332.91
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,486.77,391.41
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,539.63,430.73
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,597.41,470.47
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,643.66,500.1
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,689.09,528.01
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,726.25,548.12
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,761.56,566.31
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,781.66,575.53
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,805.49,587.13
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,823.59,593.54
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,838.77,597.96
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,846.49,600.01
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,850.93,600.1
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,849.52,595.44
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,844.74,588.88
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,833.92,581.74
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,819.84,572.76
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,801.09,559.89
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,779.26,545.24
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,752.74,528.82
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,723.44,510.64
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,688.25,486.9
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,651.21,461.19
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,611.98,433.96
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,570.94,404.79
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,526.28,372.33
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,480.53,338.17
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,398.36,279.57
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,347.25,244.78
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,321.91,220.01
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,276.88,176.94
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,225.48,135.87
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,175.49,97.68
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,127.14,65.63
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,76.75,40.68
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,51.5,37.22
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,50.16,36.34
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,48.31,34.91
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,46.49,33.35
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,40.12,27.86
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,33.44,21.81
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,21.59,9.64
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,12.39,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,31.9,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,91.73,10.5
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,177.85,134.48
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,258.45,205.94
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,326.16,263.72
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,398.97,323.4
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,234.78,190.97
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,35.28,23.56
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,52.53,37.71
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,69.81,51.55
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,79.18,58.82
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,88.83,66.21
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,74.05,54.06
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,59.59,42.29
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,82.97,60.61
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,106.83,78.97
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,134.09,99.83
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,161.31,120.3
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,152.38,112.85
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,143.6,105.71
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,213.6,158.15
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,283.01,208.17
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,223.69,163.91
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,165.69,120.95
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,247.8,181.94
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,329.21,239.87
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,293.52,213.56
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,259.6,189.25
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,254.28,185.72
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,248.9,181.99
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,298.24,217.82
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,343.32,249.2
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,235.58,171.83
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,135.17,98.72
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,134.25,98.69
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,133.21,98.16
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,123.92,91.64
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,114.65,85.05
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,120.71,80.26
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,103.96,67.96
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,82.96,64.22
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,77.96,60.36
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,70.41,54.16
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,62.48,47.41
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,50.93,37.41
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,40.15,27.65
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,24.21,10.63
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,8.58,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,15.79,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,39.71,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,121.24,90.05
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,189.11,150.17
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,254.32,206.33
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,323.98,264.74
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,219.09,178.51
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,100.35,77.81
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,85.6,65.49
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,72.61,54.5
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,40.43,27.8
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,8.35,1.24
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,8.82,1.6
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,9.29,1.95
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,54.0,38.2
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,99.15,74.09
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,137.83,104.53
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,176.59,134.66
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,219.91,167.79
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,262.84,200.06
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,337.66,256.29
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,403.46,304.45
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,416.35,313.04
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,428.2,321.01
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,387.58,290.7
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,348.69,261.72
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,348.02,261.42
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,346.77,260.57
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,412.49,310.47
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,465.39,349.06
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,444.65,332.88
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,420.88,314.13
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,314.67,235.48
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,231.95,175.16
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,236.88,178.38
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,242.56,181.44
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,202.17,151.9
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,166.17,125.94
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,150.84,114.79
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,129.59,98.88
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,113.04,90.49
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,97.13,77.42
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,79.94,62.98
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,62.55,48.06
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,45.73,33.35
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,28.67,18.23
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,15.78,4.03
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.86,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.77,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,9.72,1.94
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,16.68,8.09
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,25.51,15.68
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,34.35,23.22
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,43.66,31.06
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,52.99,38.79
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,150.44,119.74
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,250.35,199.54
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,159.33,125.36
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,71.7,53.26
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,130.96,101.13
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,191.88,148.89
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,200.37,154.67
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,208.87,160.62
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,183.27,140.1
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,158.39,120.29
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,323.17,247.43
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,489.07,367.27
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,386.66,290.82
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,290.14,218.62
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,279.53,210.68
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,269.12,202.51
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,267.7,201.44
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,266.2,200.32
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,447.61,338.16
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,603.54,447.92
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,568.56,420.72
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,532.32,393.79
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,473.63,349.48
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,425.08,312.67
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,399.23,291.8
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,367.48,264.65
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,256.54,185.85
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,187.21,141.2
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,195.42,143.0
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,193.81,136.6
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,162.41,117.27
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,133.3,100.21
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,122.84,98.27
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,108.06,86.32
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,90.13,71.27
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,71.76,55.53
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,52.94,39.28
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,34.19,22.67
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,17.58,3.51
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,21.41,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,57.64,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,152.92,113.25
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,231.42,184.14
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,299.69,242.04
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,373.01,301.22
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,322.9,259.97
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,263.28,210.34
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,294.39,234.13
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,324.88,256.2
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,504.27,392.93
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,675.4,513.92
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,613.83,465.65
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,538.72,409.17
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,672.32,508.63
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,798.62,594.26
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,608.55,457.99
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,385.84,289.92
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,487.31,366.26
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,584.58,435.53
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,586.04,435.78
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,586.12,435.75
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,584.0,433.73
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,580.34,430.58
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,501.23,372.55
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,429.05,319.12
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,433.83,323.2
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,434.91,324.14
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,415.49,309.86
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,395.56,295.13
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,433.49,323.12
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,450.58,332.03
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,393.99,287.86
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,349.54,253.37
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,300.03,215.57
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,265.13,190.13
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,228.2,161.28
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,192.29,134.26
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,143.04,103.88
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,116.74,88.78
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,100.68,80.07
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,84.64,66.82
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,68.41,53.01
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,51.97,38.8
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,36.95,25.68
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,21.34,11.87
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,10.66,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,10.01,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,23.98,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,152.62,111.17
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,259.87,205.78
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,329.35,265.43
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,407.54,329.8
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,465.54,376.14
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,524.8,421.81
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,573.42,458.67
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,621.75,494.47
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,659.09,520.05
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,694.92,544.06
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,723.22,561.7
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,749.33,577.62
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,663.43,510.47
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,564.84,432.26
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,482.87,369.57
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,401.31,306.05
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,395.4,300.59
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,389.4,294.87
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,425.3,321.69
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,465.67,351.25
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,414.86,312.95
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,371.98,280.56
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,316.23,238.94
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,261.34,197.51
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,354.7,268.48
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,438.83,330.09
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,453.33,340.83
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,461.37,346.33
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,293.31,221.29
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,142.02,106.23
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,119.77,89.46
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,97.57,72.35
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,59.12,41.94
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,20.44,10.92
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,107.43,68.49
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,168.04,103.99
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,122.29,83.25
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,120.26,96.58
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,89.89,71.36
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,73.74,57.87
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,67.07,52.11
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,60.13,45.88
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,48.86,35.78
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,34.7,22.63
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,17.85,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
