Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,8,15,795.5,59.5,2.9,11.5,343.5,628.48,522.02
2016,10,10,8,30,830.0,63.0,3.0,12.0,395.0,674.73,555.69
2016,10,10,8,45,855.0,65.5,3.2,12.5,443.0,706.04,577.59
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,741.0,601.97
2016,10,10,9,15,897.0,70.5,3.35,13.5,534.0,767.67,618.65
2016,10,10,9,30,914.0,73.0,3.3,14.0,577.0,791.61,633.15
2016,10,10,9,45,927.5,73.5,3.3,14.5,614.0,807.53,641.96
2016,10,10,10,0,941.0,74.0,3.3,15.0,651.0,820.3,648.57
2016,10,10,10,15,949.5,75.5,3.25,15.5,681.0,826.97,650.6
2016,10,10,10,30,958.0,77.0,3.2,16.0,711.0,830.17,650.3
2016,10,10,10,45,964.0,77.5,3.15,16.5,733.5,826.79,645.49
2016,10,10,11,0,970.0,78.0,3.1,17.0,756.0,819.88,638.37
2016,10,10,11,15,973.0,78.5,3.05,17.0,770.0,807.19,628.53
2016,10,10,11,30,976.0,79.0,3.0,17.0,784.0,791.04,616.41
2016,10,10,11,45,977.0,79.5,3.0,17.5,790.0,770.08,600.11
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,745.87,581.63
2016,10,10,12,15,977.0,80.0,2.95,18.0,793.0,716.7,559.14
2016,10,10,12,30,976.0,80.0,2.9,18.0,790.0,684.62,533.95
2016,10,10,12,45,973.0,79.5,2.85,18.0,779.0,648.11,505.06
2016,10,10,13,0,970.0,79.0,2.8,18.0,768.0,609.13,473.75
2016,10,10,13,15,965.0,78.5,2.75,18.0,748.5,566.83,439.22
2016,10,10,13,30,960.0,78.0,2.7,18.0,729.0,522.56,402.34
2016,10,10,13,45,952.0,76.5,2.7,18.5,702.0,474.37,360.96
2016,10,10,14,0,944.0,75.0,2.7,19.0,675.0,424.91,317.67
2016,10,10,14,15,933.5,74.0,2.65,18.5,640.5,374.02,273.38
2016,10,10,14,30,923.0,73.0,2.6,18.0,606.0,322.54,227.71
2016,10,10,14,45,908.0,71.0,2.55,18.0,565.5,268.83,179.82
2016,10,10,15,0,893.0,69.0,2.5,18.0,525.0,215.46,133.35
2016,10,10,15,15,872.5,66.5,2.35,17.5,479.5,161.6,90.32
2016,10,10,15,30,852.0,64.0,2.2,17.0,434.0,109.13,55.73
2016,10,10,15,45,823.0,60.5,2.1,17.0,384.0,51.04,30.77
2016,10,10,16,0,794.0,57.0,2.0,17.0,334.0,40.99,30.74
2016,10,10,16,15,750.5,53.0,1.75,16.0,282.0,39.31,29.42
2016,10,10,16,30,707.0,49.0,1.5,15.0,230.0,37.63,28.0
2016,10,10,16,45,639.0,43.0,1.3,14.5,178.0,34.12,24.74
2016,10,10,17,0,571.0,37.0,1.1,14.0,126.0,30.57,21.24
2016,10,10,17,15,446.5,27.5,1.1,13.0,81.0,23.38,14.04
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,15.87,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,8.58,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,146.34,51.93
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,294.37,236.13
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,369.82,307.76
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,450.19,378.15
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.5,510.27,428.39
2016,10,11,8,0,754.0,54.0,2.1,10.0,286.0,571.61,477.01
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.5,618.32,512.82
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,664.22,545.89
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,695.27,565.82
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,729.98,588.07
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,755.48,603.5
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,778.29,616.81
2016,10,11,9,45,919.0,71.5,2.2,14.5,604.0,794.87,625.94
2016,10,11,10,0,932.0,73.0,2.2,15.0,641.0,808.28,632.88
2016,10,11,10,15,940.5,74.0,2.15,15.0,670.5,814.32,635.46
2016,10,11,10,30,949.0,75.0,2.1,15.0,700.0,816.93,635.82
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.5,814.07,631.31
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,807.69,624.55
2016,10,11,11,15,961.0,79.5,1.95,16.5,757.0,795.09,613.64
2016,10,11,11,30,964.0,80.0,1.9,17.0,771.0,779.09,600.57
2016,10,11,11,45,964.0,81.0,1.85,17.5,776.5,758.14,584.22
2016,10,11,12,0,964.0,82.0,1.8,18.0,782.0,734.01,565.7
2016,10,11,12,15,963.0,82.0,1.75,18.0,779.5,705.17,543.54
2016,10,11,12,30,962.0,82.0,1.7,18.0,777.0,673.47,519.01
2016,10,11,12,45,958.5,81.5,1.7,18.0,765.5,637.11,491.02
2016,10,11,13,0,955.0,81.0,1.7,18.0,754.0,598.35,460.63
2016,10,11,13,15,949.5,80.0,1.7,18.0,735.0,555.91,426.75
2016,10,11,13,30,944.0,79.0,1.7,18.0,716.0,511.59,390.54
2016,10,11,13,45,936.5,78.0,1.7,18.0,689.0,464.77,351.39
2016,10,11,14,0,929.0,77.0,1.7,18.0,662.0,416.67,310.15
2016,10,11,14,15,918.0,75.5,1.7,18.0,628.0,365.92,265.88
2016,10,11,14,30,907.0,74.0,1.7,18.0,594.0,314.68,220.45
2016,10,11,14,45,891.0,72.0,1.75,18.0,553.5,261.62,173.67
2016,10,11,15,0,875.0,70.0,1.8,18.0,513.0,209.03,128.42
2016,10,11,15,15,652.0,107.5,1.75,17.5,421.5,153.71,93.46
2016,10,11,15,30,429.0,145.0,1.7,17.0,330.0,130.67,88.86
2016,10,11,15,45,600.0,102.0,1.7,17.0,327.0,72.87,58.56
2016,10,11,16,0,771.0,59.0,1.7,17.0,324.0,42.72,32.26
2016,10,11,16,15,727.0,54.5,1.5,16.0,272.5,40.7,30.66
2016,10,11,16,30,683.0,50.0,1.3,15.0,221.0,38.67,28.92
2016,10,11,16,45,611.0,43.5,1.15,14.5,170.0,34.75,25.27
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,30.76,21.36
2016,10,11,17,15,410.5,27.0,1.0,13.0,75.0,23.07,13.55
2016,10,11,17,30,282.0,17.0,1.0,12.0,31.0,15.01,0.0
2016,10,11,17,45,141.0,8.5,1.05,11.5,15.5,8.1,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.0,16.0,1.85,6.5,39.0,136.15,33.1
2016,10,12,7,0,420.0,32.0,2.1,7.0,78.0,279.37,222.62
2016,10,12,7,15,513.5,40.5,2.1,7.5,127.0,354.92,294.83
2016,10,12,7,30,607.0,49.0,2.1,8.0,176.0,436.4,366.34
2016,10,12,7,45,664.0,54.5,2.1,9.0,227.5,492.51,413.72
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,554.9,463.46
2016,10,12,8,15,757.5,64.5,2.0,11.0,330.0,603.2,499.29
2016,10,12,8,30,794.0,69.0,1.9,12.0,381.0,650.79,532.15
2016,10,12,8,45,820.0,72.0,1.85,13.0,428.0,687.95,555.91
2016,10,12,9,0,846.0,75.0,1.8,14.0,475.0,723.22,577.57
2016,10,12,9,15,864.0,77.5,1.7,14.5,517.5,749.71,592.96
2016,10,12,9,30,882.0,80.0,1.6,15.0,560.0,768.18,602.37
2016,10,12,9,45,897.0,81.0,1.55,15.5,596.5,785.25,611.22
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,799.27,617.91
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,806.0,620.74
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,809.35,621.42
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,806.43,616.79
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,800.06,610.01
2016,10,12,11,15,945.0,87.5,1.25,17.5,750.0,787.5,599.2
2016,10,12,11,30,948.0,88.0,1.2,18.0,764.0,771.59,586.32
2016,10,12,11,45,949.0,88.0,1.15,18.5,769.5,750.49,570.07
2016,10,12,12,0,950.0,88.0,1.1,19.0,775.0,726.25,551.26
2016,10,12,12,15,949.0,88.0,1.0,19.0,772.0,697.69,529.07
2016,10,12,12,30,948.0,88.0,0.9,19.0,769.0,666.31,504.63
2016,10,12,12,45,944.0,88.0,0.8,19.0,757.0,630.51,476.7
2016,10,12,13,0,940.0,88.0,0.7,19.0,745.0,592.38,446.62
2016,10,12,13,15,934.0,87.0,0.55,19.0,725.5,550.18,412.54
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,506.2,376.49
2016,10,12,13,45,919.0,84.5,0.3,19.5,679.0,458.94,337.1
2016,10,12,14,0,910.0,83.0,0.2,20.0,652.0,410.59,296.16
2016,10,12,14,15,898.0,81.5,0.2,20.0,618.0,360.39,254.22
2016,10,12,14,30,886.0,80.0,0.2,20.0,584.0,309.82,211.17
2016,10,12,14,45,869.5,78.0,0.2,20.0,543.5,257.7,166.9
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,200.41,119.7
2016,10,12,15,15,830.5,73.0,0.25,19.5,458.0,147.93,80.05
2016,10,12,15,30,808.0,70.0,0.3,19.0,413.0,97.22,49.04
2016,10,12,15,45,777.5,66.0,0.4,19.0,364.0,47.69,36.23
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,45.33,34.32
2016,10,12,16,15,700.0,57.0,0.5,18.5,264.0,42.99,32.37
2016,10,12,16,30,653.0,52.0,0.5,18.0,213.0,40.63,30.28
2016,10,12,16,45,578.5,45.0,0.55,17.5,162.5,33.21,23.58
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,29.22,19.69
2016,10,12,17,15,370.5,27.5,0.65,16.5,69.5,21.78,11.97
2016,10,12,17,30,237.0,17.0,0.7,16.0,27.0,13.94,0.0
2016,10,12,17,45,118.5,8.5,0.8,15.5,13.5,8.1,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.5,35.5,126.04,12.31
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,260.15,202.77
2016,10,13,7,15,480.0,38.5,1.2,10.5,118.0,332.57,271.55
2016,10,13,7,30,571.0,47.0,1.3,11.0,165.0,410.98,339.47
2016,10,13,7,45,624.5,53.0,1.4,12.0,214.0,468.1,387.04
2016,10,13,8,0,678.0,59.0,1.5,13.0,263.0,523.53,431.13
2016,10,13,8,15,714.0,63.5,1.5,13.5,311.5,570.13,466.62
2016,10,13,8,30,750.0,68.0,1.5,14.0,360.0,616.13,499.92
2016,10,13,8,45,772.0,72.0,1.55,15.0,404.5,650.58,522.4
2016,10,13,9,0,794.0,76.0,1.6,16.0,449.0,683.13,543.0
2016,10,13,9,15,811.5,78.5,1.7,16.5,489.5,708.38,559.35
2016,10,13,9,30,829.0,81.0,1.8,17.0,530.0,731.11,573.8
2016,10,13,9,45,839.5,84.0,1.9,18.0,564.0,746.35,581.77
2016,10,13,10,0,850.0,87.0,2.0,19.0,598.0,753.69,584.2
2016,10,13,10,15,858.5,88.5,2.0,19.5,626.0,759.87,586.31
2016,10,13,10,30,867.0,90.0,2.0,20.0,654.0,762.9,586.33
2016,10,13,10,45,868.0,93.0,2.05,20.5,673.5,758.67,581.81
2016,10,13,11,0,869.0,96.0,2.1,21.0,693.0,751.24,575.26
2016,10,13,11,15,872.0,97.0,2.05,21.0,705.5,740.06,566.62
2016,10,13,11,30,875.0,98.0,2.0,21.0,718.0,725.76,555.96
2016,10,13,11,45,874.0,99.0,2.0,21.5,722.5,705.64,540.43
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,682.69,522.03
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.0,656.06,501.24
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,626.85,478.32
2016,10,13,12,45,868.5,98.5,1.75,22.5,710.5,592.92,451.09
2016,10,13,13,0,866.0,97.0,1.7,23.0,700.0,556.82,421.85
2016,10,13,13,15,860.0,96.0,1.6,23.0,681.5,517.41,390.2
2016,10,13,13,30,854.0,95.0,1.5,23.0,663.0,476.39,356.65
2016,10,13,13,45,843.0,94.5,1.45,23.5,636.5,432.35,319.66
2016,10,13,14,0,832.0,94.0,1.4,24.0,610.0,383.63,278.51
2016,10,13,14,15,819.5,92.0,1.3,24.0,577.5,335.97,237.83
2016,10,13,14,30,807.0,90.0,1.2,24.0,545.0,288.22,196.57
2016,10,13,14,45,786.5,88.0,1.1,24.0,506.0,238.87,154.52
2016,10,13,15,0,766.0,86.0,1.0,24.0,467.0,190.7,114.81
2016,10,13,15,15,741.5,82.5,0.9,24.0,424.0,142.27,78.58
2016,10,13,15,30,717.0,79.0,0.8,24.0,381.0,95.97,51.12
2016,10,13,15,45,679.5,75.5,0.75,24.0,333.5,49.26,36.81
2016,10,13,16,0,642.0,72.0,0.7,24.0,286.0,48.78,36.53
2016,10,13,16,15,592.5,65.5,0.65,23.5,238.0,45.9,34.14
2016,10,13,16,30,543.0,59.0,0.6,23.0,190.0,42.93,31.55
2016,10,13,16,45,460.5,50.5,0.6,22.5,143.0,38.05,27.14
2016,10,13,17,0,378.0,42.0,0.6,22.0,96.0,33.02,22.35
2016,10,13,17,15,255.5,28.5,0.55,21.5,58.5,22.88,12.13
2016,10,13,17,30,133.0,15.0,0.5,21.0,21.0,14.3,0.0
2016,10,13,17,45,66.5,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,110.5,19.5,2.45,11.0,30.5,90.6,0.0
2016,10,14,7,0,221.0,39.0,2.6,11.0,61.0,186.55,143.83
2016,10,14,7,15,312.0,53.0,2.65,11.5,105.0,257.21,210.61
2016,10,14,7,30,403.0,67.0,2.7,12.0,149.0,334.76,278.54
2016,10,14,7,45,467.5,76.5,2.75,12.5,197.0,398.23,332.8
2016,10,14,8,0,532.0,86.0,2.8,13.0,245.0,463.69,386.67
2016,10,14,8,15,399.0,118.5,2.75,13.5,249.0,423.12,351.66
2016,10,14,8,30,266.0,151.0,2.7,14.0,253.0,365.84,302.71
2016,10,14,8,45,473.5,131.5,2.7,14.5,341.0,503.61,414.6
2016,10,14,9,0,681.0,112.0,2.7,15.0,429.0,643.13,522.21
2016,10,14,9,15,644.5,128.0,2.55,15.5,449.5,641.43,516.48
2016,10,14,9,30,608.0,144.0,2.4,16.0,470.0,635.93,508.86
2016,10,14,9,45,505.5,189.5,2.25,16.5,473.0,604.59,480.47
2016,10,14,10,0,403.0,235.0,2.1,17.0,476.0,563.63,445.35
2016,10,14,10,15,398.0,249.5,1.95,17.0,497.0,571.61,449.66
2016,10,14,10,30,393.0,264.0,1.8,17.0,518.0,577.77,452.22
2016,10,14,10,45,459.5,249.0,1.7,17.5,555.0,613.43,477.21
2016,10,14,11,0,526.0,234.0,1.6,18.0,592.0,638.01,493.58
2016,10,14,11,15,466.0,265.0,1.5,18.0,587.0,613.33,472.69
2016,10,14,11,30,406.0,296.0,1.4,18.0,582.0,582.58,448.08
2016,10,14,11,45,407.5,297.0,1.35,18.5,585.5,571.42,438.47
2016,10,14,12,0,409.0,298.0,1.3,19.0,589.0,558.81,427.63
2016,10,14,12,15,243.0,312.5,1.2,19.0,485.5,451.65,346.46
2016,10,14,12,30,77.0,327.0,1.1,19.0,382.0,349.52,268.37
2016,10,14,12,45,95.0,327.0,1.0,19.5,394.0,353.94,271.57
2016,10,14,13,0,113.0,327.0,0.9,20.0,406.0,356.67,272.67
2016,10,14,13,15,155.5,319.0,0.8,20.0,424.0,361.53,275.78
2016,10,14,13,30,198.0,311.0,0.7,20.0,442.0,363.0,275.83
2016,10,14,13,45,234.0,293.0,0.65,20.0,442.0,349.74,264.72
2016,10,14,14,0,270.0,275.0,0.6,20.0,442.0,329.83,248.12
2016,10,14,14,15,496.0,200.5,0.6,19.5,485.5,319.35,234.38
2016,10,14,14,30,722.0,126.0,0.6,19.0,529.0,288.64,201.55
2016,10,14,14,45,695.0,124.0,0.6,19.0,489.5,241.59,161.96
2016,10,14,15,0,668.0,122.0,0.6,19.0,450.0,196.59,125.39
2016,10,14,15,15,639.0,116.5,0.65,19.0,407.0,150.82,91.54
2016,10,14,15,30,610.0,111.0,0.7,19.0,364.0,107.85,66.19
2016,10,14,15,45,562.5,105.5,0.8,19.0,317.0,73.03,58.26
2016,10,14,16,0,515.0,100.0,0.9,19.0,270.0,70.92,56.59
2016,10,14,16,15,459.5,90.0,0.85,18.5,222.5,65.25,51.78
2016,10,14,16,30,404.0,80.0,0.8,18.0,175.0,59.36,46.58
2016,10,14,16,45,328.0,65.5,0.75,17.5,130.5,49.63,37.78
2016,10,14,17,0,252.0,51.0,0.7,17.0,86.0,39.49,28.33
2016,10,14,17,15,126.0,33.5,0.75,16.0,51.0,27.35,15.41
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.25,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,89.5,19.0,1.05,10.5,28.0,79.29,0.0
2016,10,15,7,0,179.0,38.0,1.2,11.0,56.0,163.96,124.41
2016,10,15,7,15,266.0,53.5,1.2,11.5,98.0,232.55,188.87
2016,10,15,7,30,353.0,69.0,1.2,12.0,140.0,307.66,253.82
2016,10,15,7,45,415.5,80.5,1.25,12.5,186.5,368.09,304.85
2016,10,15,8,0,478.0,92.0,1.3,13.0,233.0,431.42,356.29
2016,10,15,8,15,505.0,99.0,1.3,13.5,271.0,467.9,384.55
2016,10,15,8,30,532.0,106.0,1.3,14.0,309.0,509.16,415.43
2016,10,15,8,45,478.0,134.0,1.3,14.5,333.5,507.85,411.61
2016,10,15,9,0,424.0,162.0,1.3,15.0,358.0,506.48,407.72
2016,10,15,9,15,401.5,184.5,1.2,15.5,383.5,517.96,413.39
2016,10,15,9,30,379.0,207.0,1.1,16.0,409.0,516.24,409.15
2016,10,15,9,45,542.0,175.0,1.05,16.5,485.0,614.03,481.9
2016,10,15,10,0,705.0,143.0,1.0,17.0,561.0,706.42,546.99
2016,10,15,10,15,718.0,146.0,0.95,17.5,589.5,716.26,550.19
2016,10,15,10,30,731.0,149.0,0.9,18.0,618.0,723.26,552.33
2016,10,15,10,45,741.0,150.5,0.9,18.5,639.5,723.5,550.46
2016,10,15,11,0,751.0,152.0,0.9,19.0,661.0,720.78,546.64
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.5,711.83,539.55
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,699.99,530.49
2016,10,15,11,45,765.0,155.0,0.9,19.5,693.5,682.09,516.22
2016,10,15,12,0,768.0,155.0,0.9,20.0,699.0,661.53,500.04
2016,10,15,12,15,767.5,154.5,0.9,20.0,696.5,635.69,480.93
2016,10,15,12,30,767.0,154.0,0.9,20.0,694.0,607.57,459.91
2016,10,15,12,45,799.5,135.0,0.95,20.5,690.5,579.86,438.75
2016,10,15,13,0,832.0,116.0,1.0,21.0,687.0,547.27,413.35
2016,10,15,13,15,826.0,115.0,1.0,21.0,668.5,508.31,382.72
2016,10,15,13,30,820.0,114.0,1.0,21.0,650.0,467.89,350.22
2016,10,15,13,45,809.0,112.5,1.05,21.0,624.0,423.74,314.33
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,378.97,276.96
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.5,332.01,236.98
2016,10,15,14,30,770.0,106.0,1.1,21.0,533.0,285.21,196.62
2016,10,15,14,45,749.0,103.5,1.15,21.0,494.0,232.78,152.4
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,185.75,113.83
2016,10,15,15,15,701.0,96.5,1.15,20.5,412.0,138.06,78.83
2016,10,15,15,30,674.0,92.0,1.1,20.0,369.0,92.8,53.1
2016,10,15,15,45,628.5,88.0,1.1,20.0,321.0,59.27,46.18
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,58.92,45.99
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.5,55.19,42.83
2016,10,15,16,30,472.0,68.0,0.9,19.0,178.0,51.37,39.42
2016,10,15,16,45,385.5,57.0,0.8,18.5,132.0,43.16,31.97
2016,10,15,17,0,299.0,46.0,0.7,18.0,86.0,35.62,24.81
2016,10,15,17,15,180.0,29.5,0.75,17.5,50.5,23.21,11.44
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,12.39,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,89.68,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,189.12,140.68
2016,10,16,7,15,339.5,47.0,0.5,13.5,101.5,261.64,209.29
2016,10,16,7,30,436.0,60.0,0.6,14.0,145.0,343.39,278.62
2016,10,16,7,45,504.0,67.5,0.75,14.5,193.0,406.79,331.42
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,472.43,384.1
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,521.4,421.37
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,570.33,457.37
2016,10,16,8,45,690.0,91.0,1.35,18.0,381.0,609.75,485.22
2016,10,16,9,0,723.0,95.0,1.5,19.0,426.0,647.93,511.41
2016,10,16,9,15,744.5,98.5,1.55,19.0,466.5,675.48,530.04
2016,10,16,9,30,766.0,102.0,1.6,19.0,507.0,698.02,545.04
2016,10,16,9,45,802.0,96.0,1.65,19.5,545.5,721.44,559.61
2016,10,16,10,0,838.0,90.0,1.7,20.0,584.0,742.15,572.18
2016,10,16,10,15,848.0,91.5,1.7,20.5,612.0,748.86,574.54
2016,10,16,10,30,858.0,93.0,1.7,21.0,640.0,748.22,572.02
2016,10,16,10,45,863.5,95.0,1.75,21.5,661.0,746.13,569.12
2016,10,16,11,0,869.0,97.0,1.8,22.0,682.0,740.83,564.14
2016,10,16,11,15,873.0,97.5,1.75,22.0,695.0,729.7,555.55
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,715.45,544.96
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,696.24,529.58
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,674.14,511.87
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,646.85,491.29
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,617.0,468.54
2016,10,16,12,45,647.5,188.5,1.7,23.0,638.0,539.8,409.26
2016,10,16,13,0,419.0,278.0,1.7,23.0,563.0,471.33,356.73
2016,10,16,13,15,379.0,280.0,1.7,23.0,532.5,433.0,327.65
2016,10,16,13,30,339.0,282.0,1.7,23.0,502.0,396.81,299.78
2016,10,16,13,45,588.5,187.5,1.7,23.0,551.5,394.81,294.74
2016,10,16,14,0,838.0,93.0,1.7,23.0,601.0,373.52,271.5
2016,10,16,14,15,825.0,91.0,1.7,23.0,568.0,325.66,230.21
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,277.74,188.55
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,228.26,146.29
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,179.87,106.65
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,131.44,71.59
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,85.19,46.56
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,48.15,36.22
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,47.21,35.48
2016,10,16,16,15,596.5,62.5,1.55,21.5,228.0,44.21,32.94
2016,10,16,16,30,544.0,56.0,1.4,21.0,180.0,41.13,30.19
2016,10,16,16,45,461.5,47.0,1.25,20.5,133.5,35.69,25.21
2016,10,16,17,0,379.0,38.0,1.1,20.0,87.0,30.05,19.77
2016,10,16,17,15,243.5,25.0,1.1,19.0,51.0,20.2,8.33
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,11.44,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.5,15.5,1.1,14.5,28.5,77.42,0.0
2016,10,17,7,0,279.0,31.0,1.2,15.0,57.0,201.91,147.86
2016,10,17,7,15,377.0,41.5,1.2,15.5,100.5,275.2,219.36
2016,10,17,7,30,475.0,52.0,1.2,16.0,144.0,355.02,287.5
2016,10,17,7,45,540.5,59.0,1.25,16.5,192.0,416.73,338.9
2016,10,17,8,0,606.0,66.0,1.3,17.0,240.0,480.76,389.97
2016,10,17,8,15,647.5,71.5,1.4,17.5,287.5,529.04,427.23
2016,10,17,8,30,689.0,77.0,1.5,18.0,335.0,577.24,463.21
2016,10,17,8,45,719.5,80.5,1.6,19.0,380.0,614.78,489.31
2016,10,17,9,0,750.0,84.0,1.7,20.0,425.0,648.31,511.25
2016,10,17,9,15,770.5,87.0,1.7,20.5,465.5,675.22,528.11
2016,10,17,9,30,791.0,90.0,1.7,21.0,506.0,699.77,543.1
2016,10,17,9,45,804.0,93.0,1.7,22.0,540.0,716.14,551.12
2016,10,17,10,0,817.0,96.0,1.7,23.0,574.0,729.64,557.14
2016,10,17,10,15,827.5,98.0,1.6,23.5,602.0,737.13,559.27
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,741.51,559.34
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.5,738.61,555.01
2016,10,17,11,0,845.0,106.0,1.4,25.0,671.0,732.54,548.73
2016,10,17,11,15,849.0,106.5,1.4,25.0,684.0,721.05,540.46
2016,10,17,11,30,853.0,107.0,1.4,25.0,697.0,706.5,529.8
2016,10,17,11,45,850.5,109.5,1.45,25.0,701.0,686.57,515.38
2016,10,17,12,0,848.0,112.0,1.5,25.0,705.0,663.89,498.85
2016,10,17,12,15,846.5,112.0,1.55,25.0,702.0,636.78,478.99
2016,10,17,12,30,845.0,112.0,1.6,25.0,699.0,607.2,456.97
2016,10,17,12,45,860.5,102.0,1.7,25.5,692.0,575.99,432.89
2016,10,17,13,0,876.0,92.0,1.8,26.0,685.0,541.66,405.81
2016,10,17,13,15,870.0,91.0,1.85,26.0,666.0,502.03,374.56
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,460.8,341.24
2016,10,17,13,45,851.5,90.0,1.95,26.0,620.5,416.47,304.73
2016,10,17,14,0,839.0,90.0,2.0,26.0,594.0,367.49,263.88
2016,10,17,14,15,825.5,88.0,2.0,25.5,561.0,319.55,223.35
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,271.6,182.28
2016,10,17,14,45,785.0,86.0,2.0,25.0,488.0,222.9,141.13
2016,10,17,15,0,758.0,86.0,2.0,25.0,448.0,176.03,103.46
2016,10,17,15,15,732.5,82.5,1.9,24.5,405.0,128.49,69.79
2016,10,17,15,30,707.0,79.0,1.8,24.0,362.0,78.19,42.28
2016,10,17,15,45,663.5,75.5,1.75,24.0,314.5,50.22,37.69
2016,10,17,16,0,620.0,72.0,1.7,24.0,267.0,49.77,37.37
2016,10,17,16,15,565.0,65.0,1.55,23.0,219.5,46.46,34.66
2016,10,17,16,30,510.0,58.0,1.4,22.0,172.0,43.07,31.7
2016,10,17,16,45,424.5,48.5,1.25,21.5,126.5,37.26,26.39
2016,10,17,17,0,339.0,39.0,1.1,21.0,81.0,31.25,20.57
2016,10,17,17,15,205.5,24.5,1.1,20.5,46.5,19.92,6.99
2016,10,17,17,30,72.0,10.0,1.1,20.0,12.0,9.53,0.0
2016,10,17,17,45,36.0,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.5,14.0,1.35,14.5,28.0,82.23,0.0
2016,10,18,7,0,309.0,28.0,1.5,15.0,56.0,212.62,153.31
2016,10,18,7,15,408.0,38.0,1.6,15.5,100.0,286.08,227.99
2016,10,18,7,30,507.0,48.0,1.7,16.0,144.0,366.42,297.39
2016,10,18,7,45,573.0,54.0,1.8,16.5,192.5,427.74,349.2
2016,10,18,8,0,639.0,60.0,1.9,17.0,241.0,491.44,400.76
2016,10,18,8,15,679.0,64.5,2.05,17.5,288.5,534.91,435.02
2016,10,18,8,30,719.0,69.0,2.2,18.0,336.0,581.87,470.71
2016,10,18,8,45,749.5,72.0,2.4,19.0,381.5,619.71,497.5
2016,10,18,9,0,780.0,75.0,2.6,20.0,427.0,656.03,521.97
2016,10,18,9,15,800.0,77.5,2.75,20.5,467.0,682.3,539.39
2016,10,18,9,30,820.0,80.0,2.9,21.0,507.0,706.16,554.94
2016,10,18,9,45,839.0,80.0,3.05,22.0,542.5,718.83,561.23
2016,10,18,10,0,858.0,80.0,3.2,23.0,578.0,733.84,569.28
2016,10,18,10,15,868.0,81.5,3.2,23.5,606.5,740.86,572.04
2016,10,18,10,30,878.0,83.0,3.2,24.0,635.0,744.71,572.71
2016,10,18,10,45,881.5,85.0,3.25,24.5,655.0,741.08,568.44
2016,10,18,11,0,885.0,87.0,3.3,25.0,675.0,734.23,562.09
2016,10,18,11,15,889.0,88.0,3.3,25.0,688.5,723.46,554.01
2016,10,18,11,30,893.0,89.0,3.3,25.0,702.0,709.52,543.8
2016,10,18,11,45,891.5,90.5,3.3,25.5,706.5,689.25,527.23
2016,10,18,12,0,890.0,92.0,3.3,26.0,711.0,666.13,508.34
2016,10,18,12,15,889.0,92.0,3.25,26.0,708.0,639.12,487.3
2016,10,18,12,30,888.0,92.0,3.2,26.0,705.0,609.48,464.02
2016,10,18,12,45,882.0,92.5,3.2,26.0,693.5,575.08,436.98
2016,10,18,13,0,876.0,93.0,3.2,26.0,682.0,538.67,407.88
2016,10,18,13,15,870.0,92.0,3.2,26.0,663.0,499.07,375.75
2016,10,18,13,30,864.0,91.0,3.2,26.0,644.0,457.85,341.62
2016,10,18,13,45,851.0,91.0,3.2,26.5,617.5,413.37,303.66
2016,10,18,14,0,838.0,91.0,3.2,27.0,591.0,364.33,261.65
2016,10,18,14,15,824.5,89.0,3.15,26.5,558.0,316.51,220.87
2016,10,18,14,30,811.0,87.0,3.1,26.0,525.0,268.68,179.68
2016,10,18,14,45,788.0,85.5,3.05,26.0,485.5,219.67,138.12
2016,10,18,15,0,765.0,84.0,3.0,26.0,446.0,172.1,99.9
2016,10,18,15,15,739.0,80.5,2.8,25.5,402.5,124.29,66.54
2016,10,18,15,30,713.0,77.0,2.6,25.0,359.0,73.88,39.97
2016,10,18,15,45,676.5,72.0,2.45,25.0,312.5,47.84,35.5
2016,10,18,16,0,640.0,67.0,2.3,25.0,266.0,46.08,34.05
2016,10,18,16,15,585.5,60.5,2.1,24.0,218.0,43.02,31.53
2016,10,18,16,30,531.0,54.0,1.9,23.0,170.0,39.87,28.78
2016,10,18,16,45,450.5,44.5,1.75,22.5,124.5,33.91,23.36
2016,10,18,17,0,370.0,35.0,1.6,22.0,79.0,27.7,17.39
2016,10,18,17,15,185.0,17.5,1.6,21.5,39.5,13.49,1.91
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.5,74.24,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,53.0,194.49,136.38
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.5,269.69,213.18
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,351.41,283.09
2016,10,19,7,45,542.5,58.5,1.4,17.5,188.0,413.25,334.9
2016,10,19,8,0,608.0,66.0,1.5,18.0,236.0,477.39,386.43
2016,10,19,8,15,650.5,71.5,1.4,18.5,283.5,525.98,423.08
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,574.51,458.06
2016,10,19,8,45,724.5,80.5,1.25,20.0,376.5,612.49,483.3
2016,10,19,9,0,756.0,84.0,1.2,21.0,422.0,646.41,504.42
2016,10,19,9,15,777.0,87.0,1.25,22.0,462.0,673.52,520.59
2016,10,19,9,30,798.0,90.0,1.3,23.0,502.0,698.25,534.86
2016,10,19,9,45,824.5,87.5,1.4,24.0,539.0,718.16,546.09
2016,10,19,10,0,851.0,85.0,1.5,25.0,576.0,730.69,552.18
2016,10,19,10,15,861.0,86.5,1.35,25.5,604.5,737.55,553.25
2016,10,19,10,30,871.0,88.0,1.2,26.0,633.0,741.26,552.19
2016,10,19,10,45,877.5,89.5,1.1,26.5,653.5,739.19,547.83
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,733.87,541.46
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.5,722.49,532.25
2016,10,19,11,30,892.0,92.0,0.8,27.0,701.0,707.96,520.96
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.5,688.15,504.36
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,665.44,485.76
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.0,638.33,466.82
2016,10,19,12,30,890.0,94.0,0.7,28.0,704.0,608.6,445.65
2016,10,19,12,45,886.5,93.0,0.75,28.5,693.0,574.09,419.77
2016,10,19,13,0,883.0,92.0,0.8,29.0,682.0,537.42,391.78
2016,10,19,13,15,877.0,91.0,0.85,28.5,663.0,497.6,362.25
2016,10,19,13,30,871.0,90.0,0.9,28.0,644.0,456.14,330.47
2016,10,19,13,45,859.5,89.5,1.0,28.0,617.5,411.58,294.95
2016,10,19,14,0,848.0,89.0,1.1,28.0,591.0,362.29,254.89
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.5,314.1,214.47
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,265.89,173.68
2016,10,19,14,45,800.0,83.0,1.1,28.0,485.0,216.47,132.78
2016,10,19,15,0,779.0,81.0,1.1,28.0,446.0,168.27,95.01
2016,10,19,15,15,753.0,77.5,1.05,27.5,402.0,119.88,62.32
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,73.75,40.76
2016,10,19,15,45,688.5,69.5,1.0,27.0,311.0,46.22,33.81
2016,10,19,16,0,650.0,65.0,1.0,27.0,264.0,44.76,32.63
2016,10,19,16,15,594.5,59.0,0.95,26.0,215.5,42.03,30.41
2016,10,19,16,30,539.0,53.0,0.9,25.0,167.0,39.26,27.99
2016,10,19,16,45,451.0,43.5,0.9,24.5,121.5,33.24,22.55
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,26.99,16.51
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,13.18,0.42
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,26.0,77.89,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,52.0,201.19,136.58
2016,10,20,7,15,399.5,37.5,0.8,17.5,95.5,278.18,217.57
