Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,15,648.0,61.5,1.65,15.5,247.5,484.18,395.37
2016,10,30,8,30,695.0,67.0,1.6,16.0,294.0,533.24,433.03
2016,10,30,8,45,727.5,71.0,1.6,17.0,338.0,568.0,457.85
2016,10,30,9,0,760.0,75.0,1.6,18.0,382.0,604.62,483.05
2016,10,30,9,15,782.5,78.0,1.7,19.0,422.0,631.58,500.92
2016,10,30,9,30,805.0,81.0,1.8,20.0,462.0,656.22,516.68
2016,10,30,9,45,824.5,82.0,1.95,21.0,496.5,673.93,527.3
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,688.84,535.7
2016,10,30,10,15,617.0,157.5,2.25,22.5,494.0,611.4,474.83
2016,10,30,10,30,390.0,232.0,2.4,23.0,457.0,515.02,399.59
2016,10,30,10,45,439.0,226.5,2.55,24.0,488.5,543.56,419.87
2016,10,30,11,0,488.0,221.0,2.7,25.0,520.0,561.86,431.75
2016,10,30,11,15,450.5,238.5,2.75,25.0,519.0,543.34,416.72
2016,10,30,11,30,413.0,256.0,2.8,25.0,518.0,518.84,397.63
2016,10,30,11,45,652.0,173.5,2.85,25.5,590.5,580.57,444.44
2016,10,30,12,0,891.0,91.0,2.9,26.0,663.0,620.48,473.49
2016,10,30,12,15,738.0,144.0,2.95,26.0,616.0,559.07,425.69
2016,10,30,12,30,585.0,197.0,3.0,26.0,569.0,499.4,379.62
2016,10,30,12,45,595.0,189.5,3.05,26.0,562.5,474.05,359.62
2016,10,30,13,0,605.0,182.0,3.1,26.0,556.0,448.03,338.38
2016,10,30,13,15,451.0,219.5,3.05,26.0,493.5,387.14,291.35
2016,10,30,13,30,297.0,257.0,3.0,26.0,431.0,338.35,254.33
2016,10,30,13,45,315.0,241.0,2.95,26.0,418.5,313.99,234.17
2016,10,30,14,0,333.0,225.0,2.9,26.0,406.0,287.79,212.03
2016,10,30,14,15,494.5,170.0,2.7,25.5,419.5,260.36,184.24
2016,10,30,14,30,656.0,115.0,2.5,25.0,433.0,219.47,144.01
2016,10,30,14,45,711.5,95.5,2.4,25.0,415.5,175.81,105.6
2016,10,30,15,0,767.0,76.0,2.3,25.0,398.0,130.52,69.66
2016,10,30,15,15,737.5,72.5,2.1,24.5,355.0,84.22,44.63
2016,10,30,15,30,708.0,69.0,1.9,24.0,312.0,50.88,38.28
2016,10,30,15,45,666.5,63.5,1.75,23.5,266.0,43.77,32.29
2016,10,30,16,0,625.0,58.0,1.6,23.0,220.0,41.32,30.2
2016,10,30,16,15,559.0,51.0,1.5,22.0,173.0,37.5,26.86
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,33.59,23.25
2016,10,30,16,45,383.5,33.5,1.35,20.0,84.5,26.27,16.39
2016,10,30,17,0,274.0,23.0,1.3,19.0,43.0,18.61,5.6
2016,10,30,17,15,137.0,11.5,1.3,18.5,21.5,10.96,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.5,1.6,12.5,11.5,26.45,0.0
2016,10,31,7,0,86.0,19.0,1.7,13.0,23.0,75.27,0.0
2016,10,31,7,15,187.0,36.0,1.95,13.5,59.0,160.32,118.7
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,235.72,189.22
2016,10,31,7,45,361.5,66.0,2.5,15.0,138.5,297.37,243.1
2016,10,31,8,0,435.0,79.0,2.8,16.0,182.0,362.8,298.29
2016,10,31,8,15,487.0,88.5,2.85,16.5,227.0,413.86,340.44
2016,10,31,8,30,539.0,98.0,2.9,17.0,272.0,468.98,384.29
2016,10,31,8,45,580.0,103.5,2.95,17.5,315.0,511.0,416.65
2016,10,31,9,0,621.0,109.0,3.0,18.0,358.0,552.09,447.44
2016,10,31,9,15,648.0,114.0,2.9,18.5,397.0,582.02,468.43
2016,10,31,9,30,675.0,119.0,2.8,19.0,436.0,610.04,487.47
2016,10,31,9,45,698.0,122.0,2.7,19.5,470.5,630.95,500.8
2016,10,31,10,0,721.0,125.0,2.6,20.0,505.0,649.4,512.06
2016,10,31,10,15,734.5,127.5,2.5,20.0,532.0,658.09,516.89
2016,10,31,10,30,748.0,130.0,2.4,20.0,559.0,663.96,519.64
2016,10,31,10,45,754.5,133.0,2.3,20.5,579.0,662.69,516.09
2016,10,31,11,0,761.0,136.0,2.2,21.0,599.0,658.52,510.46
2016,10,31,11,15,578.5,197.0,2.1,21.0,553.5,583.56,451.84
2016,10,31,11,30,396.0,258.0,2.0,21.0,508.0,508.39,393.16
2016,10,31,11,45,316.0,277.5,1.9,21.5,478.0,466.0,359.39
2016,10,31,12,0,236.0,297.0,1.8,22.0,448.0,422.03,324.42
2016,10,31,12,15,207.0,298.0,1.7,22.0,430.0,396.46,304.53
2016,10,31,12,30,178.0,299.0,1.6,22.0,412.0,371.86,285.31
2016,10,31,12,45,208.0,290.5,1.5,22.0,420.0,369.26,282.84
2016,10,31,13,0,238.0,282.0,1.4,22.0,428.0,364.19,278.08
2016,10,31,13,15,489.0,207.5,1.4,22.0,496.0,390.88,295.64
2016,10,31,13,30,740.0,133.0,1.4,22.0,564.0,397.36,294.86
2016,10,31,13,45,708.0,137.5,1.4,22.5,535.0,355.45,259.12
2016,10,31,14,0,676.0,142.0,1.4,23.0,506.0,314.93,224.56
2016,10,31,14,15,657.0,137.5,1.45,22.5,473.5,271.54,188.38
2016,10,31,14,30,638.0,133.0,1.5,22.0,441.0,229.09,153.19
2016,10,31,14,45,562.5,132.0,1.6,22.0,387.0,182.1,117.94
2016,10,31,15,0,487.0,131.0,1.7,22.0,333.0,142.08,91.22
2016,10,31,15,15,432.0,130.0,1.75,21.5,295.0,110.05,74.74
2016,10,31,15,30,377.0,129.0,1.8,21.0,257.0,91.41,73.72
2016,10,31,15,45,331.5,115.5,1.85,21.0,216.0,87.34,70.3
2016,10,31,16,0,286.0,102.0,1.9,21.0,175.0,78.05,62.19
2016,10,31,16,15,235.5,84.5,1.8,20.0,136.0,65.62,51.38
2016,10,31,16,30,185.0,67.0,1.7,19.0,97.0,52.79,39.9
2016,10,31,16,45,118.0,46.0,1.65,18.5,62.5,36.98,25.34
2016,10,31,17,0,51.0,25.0,1.6,18.0,28.0,21.46,5.96
2016,10,31,17,15,25.5,12.5,1.7,17.5,14.0,11.91,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.5,0.9,11.0,3.5,3.34,0.0
2016,11,1,7,0,0.0,7.0,1.0,11.0,7.0,6.48,0.0
2016,11,1,7,15,0.0,22.0,1.05,11.5,22.0,20.43,10.25
2016,11,1,7,30,0.0,37.0,1.1,12.0,37.0,35.59,24.29
2016,11,1,7,45,0.0,55.5,1.2,12.5,55.5,55.01,41.25
2016,11,1,8,0,0.0,74.0,1.3,13.0,74.0,73.87,57.55
2016,11,1,8,15,1.0,92.5,1.3,13.5,93.0,92.96,73.79
2016,11,1,8,30,2.0,111.0,1.3,14.0,112.0,111.86,89.52
2016,11,1,8,45,3.5,124.0,1.35,14.5,125.5,124.74,99.98
2016,11,1,9,0,5.0,137.0,1.4,15.0,139.0,137.76,110.37
2016,11,1,9,15,7.5,151.5,1.45,15.5,154.5,153.12,122.56
2016,11,1,9,30,10.0,166.0,1.5,16.0,170.0,168.48,134.57
2016,11,1,9,45,5.0,161.5,1.55,16.5,163.5,158.95,126.12
2016,11,1,10,0,0.0,157.0,1.6,17.0,157.0,149.94,118.22
2016,11,1,10,15,1.0,165.0,1.65,17.0,165.5,157.84,124.43
2016,11,1,10,30,2.0,173.0,1.7,17.0,174.0,165.72,130.59
2016,11,1,10,45,3.0,178.5,1.8,17.5,180.5,171.1,134.51
2016,11,1,11,0,4.0,184.0,1.9,18.0,187.0,176.45,138.4
2016,11,1,11,15,20.0,220.0,1.95,18.0,232.5,220.83,173.83
2016,11,1,11,30,36.0,256.0,2.0,18.0,278.0,268.73,211.4
2016,11,1,11,45,35.5,258.5,2.05,18.5,280.5,267.87,210.01
2016,11,1,12,0,35.0,261.0,2.1,19.0,283.0,266.87,208.73
2016,11,1,12,15,84.5,280.5,2.1,19.0,333.5,309.17,241.92
2016,11,1,12,30,134.0,300.0,2.1,19.0,384.0,348.97,272.31
2016,11,1,12,45,135.0,292.5,2.15,19.5,376.0,334.36,260.16
2016,11,1,13,0,136.0,285.0,2.2,20.0,368.0,319.46,247.98
2016,11,1,13,15,124.5,275.0,2.2,20.0,349.0,296.96,230.33
2016,11,1,13,30,113.0,265.0,2.2,20.0,330.0,277.02,214.65
2016,11,1,13,45,67.0,233.0,2.2,20.0,271.0,227.63,176.65
2016,11,1,14,0,21.0,201.0,2.2,20.0,212.0,186.44,145.3
2016,11,1,14,15,25.5,193.5,2.2,20.0,206.0,178.59,139.13
2016,11,1,14,30,30.0,186.0,2.2,20.0,200.0,165.38,128.53
2016,11,1,14,45,47.0,177.5,2.2,20.0,198.0,156.62,120.99
2016,11,1,15,0,64.0,169.0,2.2,20.0,196.0,145.75,112.02
2016,11,1,15,15,55.0,152.0,2.1,19.5,173.5,126.11,97.77
2016,11,1,15,30,46.0,135.0,2.0,19.0,151.0,109.47,89.9
2016,11,1,15,45,38.0,115.5,1.9,19.0,127.0,94.86,77.34
2016,11,1,16,0,30.0,96.0,1.8,19.0,103.0,79.89,64.26
2016,11,1,16,15,18.5,75.5,1.6,18.5,80.0,63.91,50.17
2016,11,1,16,30,7.0,55.0,1.4,18.0,57.0,48.71,36.5
2016,11,1,16,45,3.5,35.5,1.2,17.5,36.5,32.03,21.19
2016,11,1,17,0,0.0,16.0,1.0,17.0,16.0,14.85,1.2
2016,11,1,17,15,0.0,8.0,1.0,16.5,8.0,7.63,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,7.63,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,56.77,0.0
2016,11,2,7,15,206.0,32.0,1.4,12.5,55.5,162.73,116.75
2016,11,2,7,30,316.0,48.0,1.6,13.0,91.0,241.33,193.07
2016,11,2,7,45,397.0,58.5,1.8,14.0,135.0,304.05,248.14
2016,11,2,8,0,478.0,69.0,2.0,15.0,179.0,373.6,306.62
2016,11,2,8,15,529.5,77.0,2.0,15.5,223.5,424.74,348.63
2016,11,2,8,30,581.0,85.0,2.0,16.0,268.0,476.34,389.45
2016,11,2,8,45,622.0,89.5,2.0,17.0,311.0,517.39,419.95
2016,11,2,9,0,663.0,94.0,2.0,18.0,354.0,557.56,448.71
2016,11,2,9,15,688.5,98.0,2.0,18.5,393.0,585.64,468.3
2016,11,2,9,30,714.0,102.0,2.0,19.0,432.0,611.75,486.01
2016,11,2,9,45,734.5,104.5,2.0,20.0,465.5,630.52,497.03
2016,11,2,10,0,755.0,107.0,2.0,21.0,499.0,646.76,505.97
2016,11,2,10,15,767.5,109.5,1.85,21.5,526.0,654.83,508.85
2016,11,2,10,30,780.0,112.0,1.7,22.0,553.0,658.3,508.35
2016,11,2,10,45,789.0,113.5,1.6,23.0,573.0,657.44,504.03
2016,11,2,11,0,798.0,115.0,1.5,24.0,593.0,653.58,497.56
2016,11,2,11,15,803.0,116.0,1.35,24.5,605.5,643.59,487.32
2016,11,2,11,30,808.0,117.0,1.2,25.0,618.0,630.69,475.0
2016,11,2,11,45,810.5,117.0,1.05,25.5,623.0,612.4,458.82
2016,11,2,12,0,813.0,117.0,0.9,26.0,628.0,591.4,440.64
2016,11,2,12,15,812.0,116.5,0.8,26.0,625.0,565.36,420.02
2016,11,2,12,30,811.0,116.0,0.7,26.0,622.0,536.99,397.46
2016,11,2,12,45,799.5,118.0,0.6,26.0,609.5,503.68,371.0
2016,11,2,13,0,788.0,120.0,0.5,26.0,597.0,468.98,343.14
2016,11,2,13,15,780.0,118.5,0.5,26.0,578.5,431.37,313.35
2016,11,2,13,30,772.0,117.0,0.5,26.0,560.0,389.68,279.9
2016,11,2,13,45,760.0,114.5,0.55,26.0,534.0,347.33,245.44
2016,11,2,14,0,748.0,112.0,0.6,26.0,508.0,304.6,209.96
2016,11,2,14,15,730.5,109.0,0.6,26.0,475.5,259.98,172.77
2016,11,2,14,30,713.0,106.0,0.6,26.0,443.0,215.95,136.5
2016,11,2,14,45,689.0,101.5,0.65,26.0,405.5,170.6,101.3
2016,11,2,15,0,665.0,97.0,0.7,26.0,368.0,126.97,71.34
2016,11,2,15,15,631.5,91.5,0.65,25.5,326.0,84.17,49.8
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,60.06,45.92
2016,11,2,15,45,554.5,78.0,0.6,24.5,240.0,56.1,42.7
2016,11,2,16,0,511.0,70.0,0.6,24.0,196.0,52.05,39.23
2016,11,2,16,15,441.0,60.0,0.65,23.0,152.0,45.98,33.93
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,39.71,28.22
2016,11,2,16,45,271.0,36.0,0.8,21.5,70.0,28.05,17.39
2016,11,2,17,0,171.0,22.0,0.9,21.0,32.0,17.41,0.46
2016,11,2,17,15,85.5,11.0,0.95,20.5,16.0,10.48,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,73.51,0.0
2016,11,3,7,15,263.5,27.5,1.3,13.5,56.0,182.32,127.46
2016,11,3,7,30,389.0,40.0,1.5,14.0,92.0,267.45,212.46
2016,11,3,7,45,462.5,49.5,1.75,15.0,136.0,328.8,266.65
2016,11,3,8,0,536.0,59.0,2.0,16.0,180.0,393.22,321.01
2016,11,3,8,15,537.0,70.0,2.0,16.5,214.0,419.22,342.86
2016,11,3,8,30,538.0,81.0,2.0,17.0,248.0,443.36,362.02
2016,11,3,8,45,499.0,103.0,2.0,17.5,276.0,448.57,364.95
2016,11,3,9,0,460.0,125.0,2.0,18.0,304.0,454.73,368.02
2016,11,3,9,15,441.5,144.0,2.15,19.0,330.5,467.42,375.75
2016,11,3,9,30,423.0,163.0,2.3,20.0,357.0,477.53,381.16
2016,11,3,9,45,595.5,131.0,2.5,21.0,425.5,562.94,446.44
2016,11,3,10,0,768.0,99.0,2.7,22.0,494.0,641.49,504.45
2016,11,3,10,15,780.5,101.0,2.7,22.5,521.0,649.4,507.77
2016,11,3,10,30,793.0,103.0,2.7,23.0,548.0,654.38,509.35
2016,11,3,10,45,801.5,104.0,2.75,23.5,568.0,652.63,506.23
2016,11,3,11,0,810.0,105.0,2.8,24.0,588.0,647.87,500.91
2016,11,3,11,15,815.0,106.0,2.75,24.0,600.5,637.84,492.28
2016,11,3,11,30,820.0,107.0,2.7,24.0,613.0,624.87,481.43
2016,11,3,11,45,822.5,107.0,2.7,24.5,618.0,606.47,465.81
2016,11,3,12,0,825.0,107.0,2.7,25.0,623.0,585.34,448.03
2016,11,3,12,15,824.0,107.0,2.65,25.0,620.0,559.63,427.36
2016,11,3,12,30,823.0,107.0,2.6,25.0,617.0,531.55,404.57
2016,11,3,12,45,659.0,160.5,2.55,25.5,564.0,470.94,356.43
2016,11,3,13,0,495.0,214.0,2.5,26.0,511.0,416.86,313.83
2016,11,3,13,15,523.5,196.5,2.45,26.0,502.5,389.95,291.63
2016,11,3,13,30,552.0,179.0,2.4,26.0,494.0,360.0,266.25
2016,11,3,13,45,649.0,144.0,2.4,26.0,497.5,334.67,242.21
2016,11,3,14,0,746.0,109.0,2.4,26.0,501.0,298.97,208.57
2016,11,3,14,15,595.0,137.0,2.3,26.0,437.0,250.17,171.68
2016,11,3,14,30,444.0,165.0,2.2,26.0,373.0,212.4,145.6
2016,11,3,14,45,552.5,130.0,2.15,26.0,367.0,173.58,110.15
2016,11,3,15,0,661.0,95.0,2.1,26.0,361.0,122.97,69.02
2016,11,3,15,15,626.5,89.5,1.9,25.5,319.5,80.5,48.04
2016,11,3,15,30,592.0,84.0,1.7,25.0,278.0,58.64,44.75
2016,11,3,15,45,544.5,76.5,1.5,24.5,234.0,55.04,41.79
2016,11,3,16,0,497.0,69.0,1.3,24.0,190.0,51.37,38.63
2016,11,3,16,15,425.5,59.0,1.25,23.0,146.5,45.27,33.29
2016,11,3,16,30,354.0,49.0,1.2,22.0,103.0,38.96,27.53
2016,11,3,16,45,250.5,35.0,1.15,21.0,66.0,27.28,16.65
2016,11,3,17,0,147.0,21.0,1.1,20.0,29.0,16.62,0.0
2016,11,3,17,15,73.5,10.5,1.1,19.5,14.5,10.01,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,64.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,129.0,14.0,3.6,13.0,19.0,68.26,0.0
2016,11,4,7,15,262.0,27.5,3.65,13.0,55.5,179.11,122.03
2016,11,4,7,30,395.0,41.0,3.7,13.0,92.0,269.79,215.87
2016,11,4,7,45,496.5,47.0,3.8,13.5,139.0,342.06,280.67
2016,11,4,8,0,598.0,53.0,3.9,14.0,186.0,418.48,346.47
2016,11,4,8,15,649.5,58.5,4.0,14.5,233.0,468.83,389.14
2016,11,4,8,30,701.0,64.0,4.1,15.0,280.0,516.29,427.99
2016,11,4,8,45,746.5,65.5,4.25,15.5,326.0,559.0,461.95
2016,11,4,9,0,792.0,67.0,4.4,16.0,372.0,600.62,494.16
2016,11,4,9,15,816.0,69.5,4.35,16.0,412.5,627.91,514.59
2016,11,4,9,30,840.0,72.0,4.3,16.0,453.0,652.86,532.81
2016,11,4,9,45,868.0,70.0,4.3,16.5,489.5,668.43,543.04
2016,11,4,10,0,896.0,68.0,4.3,17.0,526.0,685.74,553.94
2016,11,4,10,15,907.5,69.5,4.2,17.0,554.5,692.98,557.89
2016,11,4,10,30,919.0,71.0,4.1,17.0,583.0,696.97,559.63
2016,11,4,10,45,928.0,71.5,4.05,17.5,604.5,694.87,555.62
2016,11,4,11,0,937.0,72.0,4.0,18.0,626.0,689.42,549.08
2016,11,4,11,15,942.0,72.5,3.95,18.0,639.5,678.01,539.04
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,663.31,526.43
2016,11,4,11,45,649.0,169.0,3.85,18.5,568.0,561.55,443.93
2016,11,4,12,0,351.0,265.0,3.8,19.0,483.0,457.13,359.68
2016,11,4,12,15,651.5,168.5,3.7,19.0,570.5,521.32,410.3
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,561.51,439.51
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,526.88,409.06
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,489.79,376.5
2016,11,4,13,15,944.5,68.0,3.4,20.0,617.0,448.41,340.61
2016,11,4,13,30,938.0,67.0,3.3,20.0,598.0,405.33,302.6
2016,11,4,13,45,930.5,65.5,3.25,20.0,571.5,359.98,262.11
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,313.41,220.07
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,264.48,176.57
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,215.32,133.68
2016,11,4,14,45,877.5,58.5,2.95,19.0,438.5,164.68,92.25
2016,11,4,15,0,859.0,56.0,2.9,19.0,399.0,114.79,57.33
2016,11,4,15,15,831.5,53.5,2.7,18.5,355.0,65.61,34.42
2016,11,4,15,30,804.0,51.0,2.5,18.0,311.0,42.21,31.68
2016,11,4,15,45,763.0,47.5,2.35,18.0,264.0,35.43,25.72
2016,11,4,16,0,722.0,44.0,2.2,18.0,217.0,33.83,24.24
2016,11,4,16,15,656.0,39.0,1.95,17.0,169.0,30.89,21.55
2016,11,4,16,30,590.0,34.0,1.7,16.0,121.0,27.97,18.7
2016,11,4,16,45,470.0,25.5,1.5,15.0,78.5,21.52,12.2
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,14.82,0.0
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,8.1,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,108.7,0.0
2016,11,5,7,15,375.0,23.0,1.6,5.5,59.5,218.04,146.84
2016,11,5,7,30,522.0,33.0,1.7,6.0,99.0,316.31,256.72
2016,11,5,7,45,600.0,39.5,1.85,7.0,146.5,380.83,316.2
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,447.97,374.5
2016,11,5,8,15,726.0,50.5,1.95,8.5,242.0,497.51,416.25
2016,11,5,8,30,774.0,55.0,1.9,9.0,290.0,546.95,455.95
2016,11,5,8,45,805.5,58.0,1.85,10.0,335.0,583.78,483.24
2016,11,5,9,0,837.0,61.0,1.8,11.0,380.0,619.01,508.1
2016,11,5,9,15,858.5,63.5,1.65,11.5,421.0,640.72,522.13
2016,11,5,9,30,880.0,66.0,1.5,12.0,462.0,664.52,537.01
2016,11,5,9,45,896.0,67.5,1.4,13.0,497.0,680.8,545.14
2016,11,5,10,0,912.0,69.0,1.3,14.0,532.0,694.13,550.66
2016,11,5,10,15,922.5,70.5,1.1,14.0,560.0,700.63,552.14
2016,11,5,10,30,933.0,72.0,0.9,14.0,588.0,703.84,550.92
2016,11,5,10,45,939.5,73.0,0.75,14.5,609.0,700.51,544.36
2016,11,5,11,0,946.0,74.0,0.6,15.0,630.0,693.81,535.35
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.5,681.62,523.12
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,666.15,508.58
2016,11,5,11,45,955.5,75.5,0.3,16.5,660.0,645.93,490.68
2016,11,5,12,0,957.0,76.0,0.2,17.0,665.0,622.62,470.59
2016,11,5,12,15,955.5,75.5,0.25,17.0,661.5,593.7,448.95
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,562.07,424.86
2016,11,5,12,45,951.5,74.0,0.35,17.0,646.5,526.92,397.51
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,489.42,367.57
2016,11,5,13,15,942.0,72.5,0.45,17.0,615.5,448.39,334.05
2016,11,5,13,30,935.0,72.0,0.5,17.0,596.0,405.69,298.2
2016,11,5,13,45,924.5,70.5,0.55,17.5,569.0,359.51,258.25
2016,11,5,14,0,914.0,69.0,0.6,18.0,542.0,312.39,216.85
2016,11,5,14,15,899.5,67.5,0.6,18.0,508.5,263.66,174.33
2016,11,5,14,30,885.0,66.0,0.6,18.0,475.0,214.8,132.48
2016,11,5,14,45,863.5,64.0,0.6,18.0,435.5,164.73,92.56
2016,11,5,15,0,842.0,62.0,0.6,18.0,396.0,110.4,54.84
2016,11,5,15,15,813.0,59.0,0.55,17.5,351.5,61.58,32.81
2016,11,5,15,30,784.0,56.0,0.5,17.0,307.0,41.18,30.95
2016,11,5,15,45,740.0,52.0,0.5,17.0,260.0,39.3,29.32
2016,11,5,16,0,696.0,48.0,0.5,17.0,213.0,37.46,27.59
2016,11,5,16,15,627.0,42.0,0.55,16.0,165.0,33.76,24.21
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,30.04,20.59
2016,11,5,16,45,434.0,27.0,0.65,14.5,75.0,23.17,13.45
2016,11,5,17,0,310.0,18.0,0.7,14.0,33.0,16.02,0.0
2016,11,5,17,15,155.0,9.0,0.75,13.5,16.5,8.58,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,110.76,0.0
2016,11,6,7,15,387.0,21.5,1.85,4.5,57.5,219.78,141.12
2016,11,6,7,30,537.0,31.0,2.0,5.0,97.0,319.72,259.7
2016,11,6,7,45,618.5,36.5,2.2,6.0,145.0,384.81,320.69
2016,11,6,8,0,700.0,42.0,2.4,7.0,193.0,452.75,380.39
2016,11,6,8,15,747.5,46.0,2.25,7.5,241.0,501.6,421.88
2016,11,6,8,30,795.0,50.0,2.1,8.0,289.0,550.37,461.14
2016,11,6,8,45,827.5,52.5,1.95,9.0,334.5,582.88,485.02
2016,11,6,9,0,860.0,55.0,1.8,10.0,380.0,618.4,509.82
2016,11,6,9,15,881.0,57.5,1.85,11.0,420.5,644.64,527.64
2016,11,6,9,30,902.0,60.0,1.9,12.0,461.0,668.39,543.05
2016,11,6,9,45,918.5,60.5,2.0,13.5,496.5,684.01,551.21
2016,11,6,10,0,935.0,61.0,2.1,15.0,532.0,696.65,556.9
2016,11,6,10,15,945.5,62.5,2.05,15.5,560.0,703.26,559.26
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,706.52,559.24
2016,11,6,10,45,962.5,64.5,2.0,16.5,609.0,702.6,554.08
2016,11,6,11,0,969.0,65.0,2.0,17.0,630.0,695.26,546.43
2016,11,6,11,15,972.5,65.5,1.95,17.5,643.0,682.6,534.52
2016,11,6,11,30,976.0,66.0,1.9,18.0,656.0,666.6,520.12
2016,11,6,11,45,977.0,66.5,1.85,18.5,661.0,645.82,502.11
2016,11,6,12,0,978.0,67.0,1.8,19.0,666.0,621.91,481.64
2016,11,6,12,15,977.0,67.0,1.75,19.0,662.5,593.38,458.39
2016,11,6,12,30,976.0,67.0,1.7,19.0,659.0,562.04,432.61
2016,11,6,12,45,972.0,66.5,1.7,19.5,647.5,526.13,402.34
2016,11,6,13,0,968.0,66.0,1.7,20.0,636.0,487.91,369.7
2016,11,6,13,15,961.5,65.5,1.65,20.0,616.5,446.55,334.46
2016,11,6,13,30,955.0,65.0,1.6,20.0,597.0,403.45,297.02
2016,11,6,13,45,945.0,63.5,1.55,20.0,570.0,356.78,256.12
2016,11,6,14,0,935.0,62.0,1.5,20.0,543.0,309.1,213.83
2016,11,6,14,15,921.0,60.5,1.45,19.5,509.0,259.74,170.61
2016,11,6,14,30,907.0,59.0,1.4,19.0,475.0,210.18,128.07
2016,11,6,14,45,887.5,57.0,1.4,19.0,435.5,159.55,87.53
2016,11,6,15,0,868.0,55.0,1.4,19.0,396.0,109.74,53.89
2016,11,6,15,15,839.5,52.5,1.25,18.5,351.5,60.35,32.64
2016,11,6,15,30,811.0,50.0,1.1,18.0,307.0,41.52,31.1
2016,11,6,15,45,768.0,46.5,1.0,18.0,259.5,34.83,25.22
2016,11,6,16,0,725.0,43.0,0.9,18.0,212.0,33.21,23.7
2016,11,6,16,15,656.0,38.0,0.9,17.0,164.0,30.23,20.96
2016,11,6,16,30,587.0,33.0,0.9,16.0,116.0,27.27,18.04
2016,11,6,16,45,460.0,24.5,0.95,15.0,74.0,20.77,11.26
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,14.02,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,7.63,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,5.0,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,86.15,0.0
2016,11,7,7,15,333.0,21.0,2.25,5.5,52.0,192.4,114.57
2016,11,7,7,30,484.0,31.0,2.4,6.0,89.0,291.87,235.89
2016,11,7,7,45,566.0,37.5,2.55,7.0,135.0,356.49,296.56
2016,11,7,8,0,648.0,44.0,2.7,8.0,181.0,424.14,356.06
2016,11,7,8,15,697.0,48.5,2.75,8.5,227.5,473.03,398.41
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,521.99,439.02
2016,11,7,8,45,778.5,56.5,2.85,10.0,318.5,559.23,467.88
2016,11,7,9,0,811.0,60.0,2.9,11.0,363.0,595.01,494.47
2016,11,7,9,15,833.5,62.0,2.9,11.5,402.5,620.71,513.1
2016,11,7,9,30,856.0,64.0,2.9,12.0,442.0,639.78,526.27
2016,11,7,9,45,872.5,66.0,2.9,12.5,476.5,656.74,537.34
2016,11,7,10,0,889.0,68.0,2.9,13.0,511.0,670.83,545.97
2016,11,7,10,15,900.0,69.0,2.8,13.5,539.0,677.07,548.08
2016,11,7,10,30,911.0,70.0,2.7,14.0,567.0,680.14,547.71
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.5,677.65,543.35
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,671.87,536.5
2016,11,7,11,15,930.5,73.0,2.55,15.0,621.5,660.89,526.69
2016,11,7,11,30,935.0,74.0,2.5,15.0,635.0,646.66,514.34
2016,11,7,11,45,937.5,74.0,2.45,15.5,640.0,627.01,496.87
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,604.3,476.92
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,577.01,454.1
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,547.0,428.77
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.0,512.49,398.9
2016,11,7,13,0,934.0,72.0,2.3,17.0,618.0,475.68,366.65
2016,11,7,13,15,928.0,71.0,2.25,17.0,599.5,435.34,331.52
2016,11,7,13,30,922.0,70.0,2.2,17.0,581.0,393.31,294.26
2016,11,7,13,45,912.5,69.0,2.2,17.5,554.5,348.66,253.85
2016,11,7,14,0,903.0,68.0,2.2,18.0,528.0,303.01,212.24
2016,11,7,14,15,889.0,66.0,2.15,17.5,495.0,254.7,169.44
2016,11,7,14,30,875.0,64.0,2.1,17.0,462.0,206.25,127.48
2016,11,7,14,45,854.5,62.0,2.1,17.0,423.0,157.09,87.96
2016,11,7,15,0,834.0,60.0,2.1,17.0,384.0,103.57,51.1
2016,11,7,15,15,804.5,57.0,1.9,16.5,340.5,55.47,30.73
2016,11,7,15,30,775.0,54.0,1.7,16.0,297.0,39.76,29.81
2016,11,7,15,45,730.5,50.0,1.5,15.5,250.0,37.82,28.15
2016,11,7,16,0,686.0,46.0,1.3,15.0,203.0,35.91,26.4
2016,11,7,16,15,613.5,40.0,1.2,14.0,156.5,32.14,22.91
2016,11,7,16,30,541.0,34.0,1.1,13.0,110.0,28.34,19.18
2016,11,7,16,45,407.5,25.0,1.05,12.0,69.0,21.37,11.72
2016,11,7,17,0,274.0,16.0,1.0,11.0,28.0,14.12,0.0
2016,11,7,17,15,137.0,8.0,1.0,10.5,14.0,7.63,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,5.0,14.0,83.77,0.0
2016,11,8,7,15,336.5,20.5,1.1,6.0,51.0,191.14,102.75
2016,11,8,7,30,493.0,31.0,1.2,7.0,88.0,294.18,234.19
2016,11,8,7,45,573.5,37.5,1.3,8.0,134.0,358.13,293.84
2016,11,8,8,0,654.0,44.0,1.4,9.0,180.0,424.92,351.59
2016,11,8,8,15,461.5,76.0,1.5,9.5,183.5,369.65,308.48
2016,11,8,8,30,269.0,108.0,1.6,10.0,187.0,292.79,245.23
2016,11,8,8,45,410.5,104.0,1.7,11.0,245.5,386.51,322.96
2016,11,8,9,0,552.0,100.0,1.8,12.0,304.0,478.98,396.24
2016,11,8,9,15,704.0,83.0,1.85,12.5,372.5,561.91,460.78
2016,11,8,9,30,856.0,66.0,1.9,13.0,441.0,638.95,519.14
2016,11,8,9,45,633.0,125.5,2.0,13.5,414.5,569.71,461.49
2016,11,8,10,0,410.0,185.0,2.1,14.0,388.0,481.93,389.99
2016,11,8,10,15,647.0,133.5,2.1,14.5,474.0,583.65,470.24
2016,11,8,10,30,884.0,82.0,2.1,15.0,560.0,672.41,536.94
2016,11,8,10,45,888.0,84.5,2.15,15.5,580.0,669.28,531.91
2016,11,8,11,0,892.0,87.0,2.2,16.0,600.0,662.96,525.24
2016,11,8,11,15,730.0,136.5,2.2,16.5,562.0,602.02,475.82
2016,11,8,11,30,568.0,186.0,2.2,17.0,524.0,534.41,421.81
2016,11,8,11,45,481.5,216.0,2.2,17.5,504.5,497.59,391.6
2016,11,8,12,0,395.0,246.0,2.2,18.0,485.0,458.52,359.65
2016,11,8,12,15,414.5,239.5,2.15,18.0,489.0,448.2,350.99
2016,11,8,12,30,434.0,233.0,2.1,18.0,493.0,437.66,341.69
2016,11,8,12,45,330.0,249.5,2.05,18.5,445.0,384.12,298.9
2016,11,8,13,0,226.0,266.0,2.0,19.0,397.0,337.89,262.29
2016,11,8,13,15,374.5,224.0,1.95,19.0,433.0,347.11,267.09
2016,11,8,13,30,523.0,182.0,1.9,19.0,469.0,343.36,259.71
2016,11,8,13,45,583.5,154.0,1.9,19.5,460.5,313.22,231.51
2016,11,8,14,0,644.0,126.0,1.9,20.0,452.0,275.32,196.29
2016,11,8,14,15,417.5,160.5,1.7,19.5,367.0,221.34,158.61
2016,11,8,14,30,191.0,195.0,1.5,19.0,282.0,193.24,144.4
2016,11,8,14,45,180.5,180.5,1.3,18.5,257.0,167.64,124.75
2016,11,8,15,0,170.0,166.0,1.1,18.0,232.0,142.93,107.0
2016,11,8,15,15,163.5,147.0,1.1,17.0,204.5,116.36,90.02
2016,11,8,15,30,157.0,128.0,1.1,16.0,177.0,99.65,82.35
2016,11,8,15,45,142.5,109.0,1.15,15.5,148.0,86.11,70.67
2016,11,8,16,0,128.0,90.0,1.2,15.0,119.0,72.17,58.34
2016,11,8,16,15,107.5,70.0,1.25,14.5,90.5,57.16,44.79
2016,11,8,16,30,87.0,50.0,1.3,14.0,62.0,41.71,30.6
2016,11,8,16,45,43.5,32.0,1.4,13.5,38.0,27.27,16.04
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.34,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.67,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,43.5,21.0,1.85,9.5,26.0,47.7,18.22
2016,11,9,7,30,87.0,42.0,2.0,10.0,52.0,100.4,76.96
2016,11,9,7,45,122.5,62.0,2.15,10.5,83.0,151.83,123.11
2016,11,9,8,0,158.0,82.0,2.3,11.0,114.0,195.9,161.98
2016,11,9,8,15,182.5,101.0,2.5,11.5,147.0,233.38,194.48
2016,11,9,8,30,207.0,120.0,2.7,12.0,180.0,271.18,226.4
2016,11,9,8,45,248.0,130.5,2.9,12.5,213.5,308.43,257.45
2016,11,9,9,0,289.0,141.0,3.1,13.0,247.0,346.62,288.6
2016,11,9,9,15,367.0,144.5,3.35,13.5,294.0,410.42,340.24
2016,11,9,9,30,445.0,148.0,3.6,14.0,341.0,465.31,383.82
2016,11,9,9,45,615.0,124.0,3.9,14.5,413.5,553.95,454.59
2016,11,9,10,0,785.0,100.0,4.2,15.0,486.0,637.99,520.08
2016,11,9,10,15,651.0,139.5,4.35,15.0,471.5,590.08,480.29
2016,11,9,10,30,517.0,179.0,4.5,15.0,457.0,534.95,435.2
2016,11,9,10,45,528.0,184.5,4.7,15.5,477.5,540.37,438.45
2016,11,9,11,0,539.0,190.0,4.9,16.0,498.0,543.58,439.62
2016,11,9,11,15,284.5,212.5,5.0,16.0,375.5,391.73,316.97
2016,11,9,11,30,30.0,235.0,5.1,16.0,253.0,243.79,194.84
2016,11,9,11,45,136.0,255.5,5.25,16.0,337.5,326.14,262.38
2016,11,9,12,0,242.0,276.0,5.4,16.0,422.0,397.64,319.43
2016,11,9,12,15,574.0,182.0,5.4,16.0,525.0,479.74,385.43
2016,11,9,12,30,906.0,88.0,5.4,16.0,628.0,537.97,429.54
2016,11,9,12,45,910.0,84.5,5.4,16.0,618.0,505.12,400.41
