Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,16,45,268.5,14.5,4.95,9.5,44.0,11.87,0.48
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,12.0,1.75,-0.5,28.0,100.3,0.0
2016,11,20,7,30,437.0,24.0,2.1,0.0,56.0,236.48,154.04
2016,11,20,7,45,541.0,31.5,2.5,0.5,100.5,311.14,255.58
2016,11,20,8,0,645.0,39.0,2.9,1.0,145.0,386.41,326.8
2016,11,20,8,15,703.5,44.0,3.05,1.5,191.5,438.71,375.32
2016,11,20,8,30,762.0,49.0,3.2,2.0,238.0,491.45,422.11
2016,11,20,8,45,798.5,52.5,3.4,2.5,282.5,529.92,455.48
2016,11,20,9,0,835.0,56.0,3.6,3.0,327.0,567.04,486.47
2016,11,20,9,15,859.5,58.5,3.6,3.5,367.5,590.08,504.6
2016,11,20,9,30,884.0,61.0,3.6,4.0,408.0,614.84,523.35
2016,11,20,9,45,903.5,62.0,3.65,4.5,443.0,632.21,535.82
2016,11,20,10,0,923.0,63.0,3.7,5.0,478.0,646.76,545.71
2016,11,20,10,15,933.5,64.0,3.7,5.5,506.0,652.71,548.35
2016,11,20,10,30,944.0,65.0,3.7,6.0,534.0,655.46,548.33
2016,11,20,10,45,952.5,65.5,3.75,6.5,555.0,653.13,544.36
2016,11,20,11,0,961.0,66.0,3.8,7.0,576.0,647.46,537.66
2016,11,20,11,15,964.5,66.5,3.8,7.0,588.5,635.5,526.67
2016,11,20,11,30,968.0,67.0,3.8,7.0,601.0,620.28,512.95
2016,11,20,11,45,969.0,67.0,3.85,7.5,606.0,599.97,494.2
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,576.61,472.75
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,548.8,448.11
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,518.31,420.79
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,483.52,388.81
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,446.6,354.49
2016,11,20,13,15,946.0,66.5,4.0,9.0,563.0,406.52,317.5
2016,11,20,13,30,938.0,66.0,4.0,9.0,544.0,364.83,278.46
2016,11,20,13,45,922.5,66.0,4.05,9.5,517.0,320.08,236.15
2016,11,20,14,0,907.0,66.0,4.1,10.0,490.0,274.74,193.38
2016,11,20,14,15,891.0,64.5,4.1,9.5,457.5,227.68,150.57
2016,11,20,14,30,875.0,63.0,4.1,9.0,425.0,180.6,109.72
2016,11,20,14,45,846.5,61.5,4.1,9.0,386.0,127.79,68.87
2016,11,20,15,0,818.0,60.0,4.1,9.0,347.0,81.31,41.93
2016,11,20,15,15,784.5,56.5,3.95,8.5,304.5,41.76,32.56
2016,11,20,15,30,751.0,53.0,3.8,8.0,262.0,40.23,31.24
2016,11,20,15,45,693.5,49.0,3.65,8.0,216.0,38.26,29.35
2016,11,20,16,0,636.0,45.0,3.5,8.0,170.0,36.38,27.41
2016,11,20,16,15,550.5,38.0,3.15,7.0,125.5,31.62,22.8
2016,11,20,16,30,465.0,31.0,2.8,6.0,81.0,26.8,17.65
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.5,11.87,0.09
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,12.0,1.5,-1.0,25.0,84.71,0.0
2016,11,21,7,30,363.0,24.0,1.8,0.0,50.0,207.92,126.64
2016,11,21,7,45,471.5,32.0,2.15,0.5,92.0,277.13,226.64
2016,11,21,8,0,580.0,40.0,2.5,1.0,134.0,353.0,298.14
2016,11,21,8,15,643.0,45.5,2.75,1.5,179.0,406.54,347.72
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,460.84,396.07
2016,11,21,8,45,747.5,54.5,3.25,2.5,268.0,501.01,431.08
2016,11,21,9,0,789.0,58.0,3.5,3.0,312.0,540.11,464.0
2016,11,21,9,15,816.0,60.5,3.5,3.5,351.5,567.98,486.11
2016,11,21,9,30,843.0,63.0,3.5,4.0,391.0,593.69,505.76
2016,11,21,9,45,865.5,64.0,3.5,5.0,426.0,608.7,515.5
2016,11,21,10,0,888.0,65.0,3.5,6.0,461.0,624.92,525.73
2016,11,21,10,15,900.5,66.5,3.5,6.5,489.5,632.66,529.83
2016,11,21,10,30,913.0,68.0,3.5,7.0,518.0,637.28,531.33
2016,11,21,10,45,923.5,68.0,3.5,7.5,539.0,635.81,527.96
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,631.08,521.93
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,620.68,512.23
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,607.04,499.81
2016,11,21,11,45,948.5,69.0,3.5,8.5,593.0,588.58,482.5
2016,11,21,12,0,952.0,69.0,3.5,9.0,599.0,567.04,462.49
2016,11,21,12,15,951.5,68.5,3.5,9.5,597.0,540.0,437.83
2016,11,21,12,30,951.0,68.0,3.5,10.0,595.0,510.25,410.59
2016,11,21,12,45,948.5,67.5,3.5,10.5,584.5,477.05,380.09
2016,11,21,13,0,946.0,67.0,3.5,11.0,574.0,441.53,347.11
2016,11,21,13,15,940.0,66.0,3.5,11.0,556.0,402.1,311.0
2016,11,21,13,30,934.0,65.0,3.5,11.0,538.0,360.94,272.74
2016,11,21,13,45,924.5,64.0,3.5,11.0,513.0,317.26,231.94
2016,11,21,14,0,915.0,63.0,3.5,11.0,488.0,272.52,190.11
2016,11,21,14,15,900.0,61.0,3.45,11.0,456.0,225.03,146.86
2016,11,21,14,30,885.0,59.0,3.4,11.0,424.0,177.44,105.69
2016,11,21,14,45,863.5,57.0,3.4,11.0,386.0,129.33,69.1
2016,11,21,15,0,842.0,55.0,3.4,11.0,348.0,82.17,42.15
2016,11,21,15,15,810.5,52.0,3.1,10.5,305.5,38.2,29.07
2016,11,21,15,30,779.0,49.0,2.8,10.0,263.0,36.95,28.01
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.5,34.84,26.07
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,32.77,24.04
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,28.33,19.8
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,23.83,15.02
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,11.47,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.0,11.0,1.15,-2.0,25.0,94.24,0.0
2016,11,22,7,30,418.0,22.0,1.3,-1.0,50.0,221.86,124.24
2016,11,22,7,45,523.0,29.0,1.45,-0.5,93.0,296.74,241.16
2016,11,22,8,0,628.0,36.0,1.6,0.0,136.0,370.56,311.33
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.5,422.92,359.29
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,476.0,405.57
2016,11,22,8,45,787.5,49.0,1.65,1.5,271.0,514.49,438.28
2016,11,22,9,0,826.0,52.0,1.7,2.0,315.0,547.78,465.6
2016,11,22,9,15,851.0,54.5,1.8,2.5,355.0,574.93,487.16
2016,11,22,9,30,876.0,57.0,1.9,3.0,395.0,599.91,506.31
2016,11,22,9,45,643.0,109.0,2.0,4.0,369.0,527.51,444.27
2016,11,22,10,0,410.0,161.0,2.1,5.0,343.0,437.17,367.63
2016,11,22,10,15,417.5,170.5,2.0,5.5,365.5,448.72,375.79
2016,11,22,10,30,425.0,180.0,1.9,6.0,388.0,458.51,381.71
2016,11,22,10,45,688.5,121.5,1.85,7.0,474.5,553.57,457.02
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,633.83,517.21
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,622.75,504.89
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,608.42,490.77
2016,11,22,11,45,798.0,106.5,1.55,9.5,544.5,544.24,438.02
2016,11,22,12,0,635.0,149.0,1.5,10.0,501.0,480.43,385.95
2016,11,22,12,15,798.5,106.0,1.4,10.5,547.0,499.84,398.53
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,508.42,400.62
2016,11,22,12,45,954.5,64.0,1.2,11.5,582.0,474.36,369.67
2016,11,22,13,0,947.0,65.0,1.1,12.0,571.0,438.24,336.95
2016,11,22,13,15,939.5,64.5,1.0,12.0,552.0,398.84,301.7
2016,11,22,13,30,932.0,64.0,0.9,12.0,533.0,357.8,264.5
2016,11,22,13,45,920.5,62.5,0.85,12.0,507.5,313.33,224.31
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,267.98,183.22
2016,11,22,14,15,893.0,59.5,0.7,12.0,449.5,221.15,141.59
2016,11,22,14,30,877.0,58.0,0.6,12.0,417.0,174.28,102.02
2016,11,22,14,45,855.5,55.5,0.55,12.0,379.0,126.29,66.32
2016,11,22,15,0,834.0,53.0,0.5,12.0,341.0,79.27,40.05
2016,11,22,15,15,802.0,50.0,0.4,11.5,299.0,41.52,31.99
2016,11,22,15,30,770.0,47.0,0.3,11.0,257.0,35.3,26.5
2016,11,22,15,45,720.5,43.0,0.25,11.0,212.5,33.13,24.46
2016,11,22,16,0,671.0,39.0,0.2,11.0,168.0,30.98,22.33
2016,11,22,16,15,588.5,33.0,0.3,10.5,124.0,26.95,18.38
2016,11,22,16,30,506.0,27.0,0.4,10.0,80.0,22.88,13.92
2016,11,22,16,45,253.0,13.5,0.55,9.5,40.0,11.03,0.0
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.5,11.5,1.05,0.5,15.0,33.44,0.0
2016,11,23,7,30,113.0,23.0,1.1,1.0,30.0,94.15,44.14
2016,11,23,7,45,161.5,39.0,1.2,2.0,59.0,145.16,115.81
2016,11,23,8,0,210.0,55.0,1.3,3.0,88.0,190.06,158.29
2016,11,23,8,15,236.5,71.5,1.25,3.5,119.5,217.09,183.66
2016,11,23,8,30,263.0,88.0,1.2,4.0,151.0,253.7,215.95
2016,11,23,8,45,283.5,102.0,1.15,4.5,181.5,283.82,241.67
2016,11,23,9,0,304.0,116.0,1.1,5.0,212.0,313.7,266.32
2016,11,23,9,15,306.5,132.0,0.95,5.5,239.0,334.85,282.5
2016,11,23,9,30,309.0,148.0,0.8,6.0,266.0,354.7,297.0
2016,11,23,9,45,250.0,169.5,0.7,7.0,270.0,342.3,284.02
2016,11,23,10,0,191.0,191.0,0.6,8.0,274.0,319.71,263.22
2016,11,23,10,15,250.0,196.0,0.85,9.0,313.0,365.45,299.92
2016,11,23,10,30,309.0,201.0,1.1,10.0,352.0,402.1,328.32
2016,11,23,10,45,348.0,203.0,1.4,11.0,379.0,421.99,343.22
2016,11,23,11,0,387.0,205.0,1.7,12.0,406.0,440.11,356.49
2016,11,23,11,15,469.0,188.0,1.75,12.0,438.0,467.55,377.72
2016,11,23,11,30,551.0,171.0,1.8,12.0,470.0,485.01,390.81
2016,11,23,11,45,713.5,129.0,1.9,12.5,520.0,519.52,416.5
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,542.25,431.96
2016,11,23,12,15,722.0,127.5,2.05,13.0,524.5,480.94,382.4
2016,11,23,12,30,568.0,168.0,2.1,13.0,479.0,422.31,335.38
2016,11,23,12,45,718.5,126.5,2.15,13.5,512.5,428.46,336.87
2016,11,23,13,0,869.0,85.0,2.2,14.0,546.0,422.96,327.19
2016,11,23,13,15,736.0,112.0,2.2,14.0,493.5,364.11,278.87
2016,11,23,13,30,603.0,139.0,2.2,14.0,441.0,314.6,238.68
2016,11,23,13,45,443.5,165.0,2.25,14.0,381.5,263.65,199.12
2016,11,23,14,0,284.0,191.0,2.3,14.0,322.0,227.16,172.94
2016,11,23,14,15,275.5,178.5,2.15,13.5,298.0,199.0,149.44
2016,11,23,14,30,267.0,166.0,2.0,13.0,274.0,171.38,126.95
2016,11,23,14,45,257.5,152.5,1.95,13.0,249.0,143.52,105.43
2016,11,23,15,0,248.0,139.0,1.9,13.0,224.0,116.41,87.04
2016,11,23,15,15,239.0,122.5,1.65,12.0,196.0,91.75,76.72
2016,11,23,15,30,230.0,106.0,1.4,11.0,168.0,80.66,67.1
2016,11,23,15,45,212.5,89.0,1.2,10.5,138.5,68.82,56.46
2016,11,23,16,0,195.0,72.0,1.0,10.0,109.0,56.6,45.26
2016,11,23,16,15,165.5,54.0,1.05,9.5,79.5,43.24,32.81
2016,11,23,16,30,136.0,36.0,1.1,9.0,50.0,29.43,19.45
2016,11,23,16,45,68.0,18.0,1.15,8.5,25.0,15.13,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,3.0,1.2,6.5,3.0,2.86,0.0
2016,11,24,7,30,0.0,6.0,1.4,7.0,6.0,5.55,0.0
2016,11,24,7,45,0.0,13.0,1.6,7.5,13.0,12.04,4.31
2016,11,24,8,0,0.0,20.0,1.8,8.0,20.0,18.54,10.28
2016,11,24,8,15,0.0,28.0,1.75,8.5,28.0,25.97,16.93
2016,11,24,8,30,0.0,36.0,1.7,9.0,36.0,33.42,23.53
2016,11,24,8,45,0.0,44.0,1.7,9.5,44.0,40.87,30.04
2016,11,24,9,0,0.0,52.0,1.7,10.0,52.0,48.33,36.45
2016,11,24,9,15,34.0,104.5,1.75,10.5,117.5,126.04,103.48
2016,11,24,9,30,68.0,157.0,1.8,11.0,183.0,204.54,169.17
2016,11,24,9,45,71.0,171.5,1.9,12.0,200.5,220.05,180.84
2016,11,24,10,0,74.0,186.0,2.0,13.0,218.0,235.25,192.25
2016,11,24,10,15,443.5,133.5,2.15,13.5,346.0,422.73,347.25
2016,11,24,10,30,813.0,81.0,2.3,14.0,474.0,587.25,475.92
2016,11,24,10,45,825.5,81.5,2.45,15.0,495.0,587.76,472.87
2016,11,24,11,0,838.0,82.0,2.6,16.0,516.0,585.25,468.55
2016,11,24,11,15,844.0,83.0,2.7,16.5,529.0,576.46,459.97
2016,11,24,11,30,850.0,84.0,2.8,17.0,542.0,564.69,448.97
2016,11,24,11,45,854.0,83.5,2.95,17.5,548.0,547.35,433.7
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,527.2,415.97
2016,11,24,12,15,857.5,83.0,3.1,18.5,552.0,502.6,394.12
2016,11,24,12,30,857.0,83.0,3.1,19.0,550.0,475.55,370.01
2016,11,24,12,45,831.0,90.5,3.15,19.5,537.0,442.54,341.09
2016,11,24,13,0,805.0,98.0,3.2,20.0,524.0,408.8,311.28
2016,11,24,13,15,797.0,97.0,3.15,20.0,507.0,373.17,279.85
2016,11,24,13,30,789.0,96.0,3.1,20.0,490.0,336.33,246.94
2016,11,24,13,45,775.5,94.5,3.1,20.0,465.5,296.51,211.48
2016,11,24,14,0,762.0,93.0,3.1,20.0,441.0,252.91,173.0
2016,11,24,14,15,743.0,90.0,2.95,20.0,410.5,209.9,135.77
2016,11,24,14,30,724.0,87.0,2.8,20.0,380.0,167.49,100.91
2016,11,24,14,45,693.5,84.0,2.7,20.0,344.0,124.88,70.23
2016,11,24,15,0,663.0,81.0,2.6,20.0,308.0,84.46,48.18
2016,11,24,15,15,624.5,76.0,2.25,19.0,268.5,53.36,41.31
2016,11,24,15,30,586.0,71.0,1.9,18.0,229.0,51.44,39.79
2016,11,24,15,45,516.5,65.0,1.55,17.5,186.5,48.63,37.27
2016,11,24,16,0,447.0,59.0,1.2,17.0,144.0,45.9,34.66
2016,11,24,16,15,358.0,48.0,1.2,16.5,104.0,38.35,27.61
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,28.98,18.37
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,14.54,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,8.5,16.5,41.82,0.0
2016,11,25,7,30,155.0,24.0,1.0,9.0,33.0,111.51,31.89
2016,11,25,7,45,260.0,38.0,1.15,9.5,69.5,188.23,144.81
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,260.02,210.43
2016,11,25,8,15,435.0,61.5,1.25,10.5,147.5,314.23,257.9
2016,11,25,8,30,505.0,71.0,1.2,11.0,189.0,371.3,305.89
2016,11,25,8,45,554.5,77.5,1.15,11.5,230.0,414.99,341.46
2016,11,25,9,0,604.0,84.0,1.1,12.0,271.0,458.29,375.36
2016,11,25,9,15,637.0,89.0,1.0,13.0,308.5,489.58,397.69
2016,11,25,9,30,670.0,94.0,0.9,14.0,346.0,519.29,417.84
2016,11,25,9,45,694.5,97.5,0.8,15.0,379.5,540.36,430.66
2016,11,25,10,0,719.0,101.0,0.7,16.0,413.0,559.15,441.25
2016,11,25,10,15,735.0,103.5,0.85,16.5,440.0,569.22,448.21
2016,11,25,10,30,751.0,106.0,1.0,17.0,467.0,576.6,453.04
2016,11,25,10,45,762.5,108.0,1.15,18.0,487.5,577.96,452.39
2016,11,25,11,0,774.0,110.0,1.3,19.0,508.0,576.46,449.47
2016,11,25,11,15,523.0,173.0,1.4,19.5,445.0,481.19,375.65
2016,11,25,11,30,272.0,236.0,1.5,20.0,382.0,387.59,302.5
2016,11,25,11,45,348.5,223.0,1.65,20.5,412.0,406.58,317.05
2016,11,25,12,0,425.0,210.0,1.8,21.0,442.0,425.24,330.08
2016,11,25,12,15,513.5,182.5,1.85,21.0,461.5,427.37,330.65
2016,11,25,12,30,602.0,155.0,1.9,21.0,481.0,425.75,327.67
2016,11,25,12,45,565.0,163.5,2.0,21.0,465.5,393.56,301.46
2016,11,25,13,0,528.0,172.0,2.1,21.0,450.0,364.06,277.2
2016,11,25,13,15,530.0,165.5,2.1,21.0,436.5,336.1,253.22
2016,11,25,13,30,532.0,159.0,2.1,21.0,423.0,306.91,227.83
2016,11,25,13,45,496.5,158.0,2.15,21.0,395.0,271.02,197.95
2016,11,25,14,0,461.0,157.0,2.2,21.0,367.0,237.09,169.88
2016,11,25,14,15,497.5,137.5,2.05,20.5,350.5,203.55,140.03
2016,11,25,14,30,534.0,118.0,1.9,20.0,334.0,166.42,108.06
2016,11,25,14,45,496.0,116.0,1.75,20.0,302.0,132.58,84.35
2016,11,25,15,0,458.0,114.0,1.6,20.0,270.0,101.7,67.65
2016,11,25,15,15,433.0,102.5,1.4,19.5,235.0,73.48,58.69
2016,11,25,15,30,408.0,91.0,1.2,19.0,200.0,66.41,52.65
2016,11,25,15,45,349.0,80.0,1.0,18.5,162.0,59.43,46.5
2016,11,25,16,0,290.0,69.0,0.8,18.0,124.0,52.25,39.99
2016,11,25,16,15,227.5,53.5,0.8,17.5,89.5,41.18,29.9
2016,11,25,16,30,165.0,38.0,0.8,17.0,55.0,29.73,18.84
2016,11,25,16,45,82.5,19.0,0.85,17.0,27.5,15.92,0.0
2016,11,25,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,62.19,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,153.75,28.62
2016,11,26,7,45,395.5,31.5,2.6,5.0,77.0,240.85,187.86
2016,11,26,8,0,523.0,42.0,3.0,6.0,118.0,323.8,266.6
2016,11,26,8,15,594.0,48.5,3.2,6.0,163.0,379.45,318.29
2016,11,26,8,30,665.0,55.0,3.4,6.0,208.0,436.66,369.5
2016,11,26,8,45,713.0,59.5,3.65,6.5,252.0,476.33,404.24
2016,11,26,9,0,761.0,64.0,3.9,7.0,296.0,519.41,440.39
2016,11,26,9,15,791.0,67.0,3.85,7.5,336.0,549.16,464.02
2016,11,26,9,30,821.0,70.0,3.8,8.0,376.0,576.82,485.17
2016,11,26,9,45,850.0,70.5,3.8,8.5,412.5,598.69,501.26
2016,11,26,10,0,879.0,71.0,3.8,9.0,449.0,617.9,514.81
2016,11,26,10,15,892.5,72.5,3.75,9.5,477.5,626.02,519.09
2016,11,26,10,30,906.0,74.0,3.7,10.0,506.0,628.13,518.6
2016,11,26,10,45,918.0,74.0,3.65,10.5,528.0,627.71,515.95
2016,11,26,11,0,930.0,74.0,3.6,11.0,550.0,624.05,510.64
2016,11,26,11,15,935.5,75.0,3.55,11.0,564.0,614.44,501.46
2016,11,26,11,30,941.0,76.0,3.5,11.0,578.0,601.62,489.6
2016,11,26,11,45,947.0,75.0,3.45,11.5,584.5,583.8,472.8
2016,11,26,12,0,953.0,74.0,3.4,12.0,591.0,562.85,453.3
2016,11,26,12,15,952.5,74.0,3.4,12.0,589.0,536.65,430.27
2016,11,26,12,30,952.0,74.0,3.4,12.0,587.0,507.72,404.6
2016,11,26,12,45,950.0,73.0,3.4,12.5,577.5,474.59,374.33
2016,11,26,13,0,948.0,72.0,3.4,13.0,568.0,439.11,341.6
2016,11,26,13,15,941.0,71.0,3.4,13.0,550.0,399.66,305.74
2016,11,26,13,30,934.0,70.0,3.4,13.0,532.0,358.55,267.83
2016,11,26,13,45,924.5,68.5,3.4,13.0,507.0,314.83,227.37
2016,11,26,14,0,915.0,67.0,3.4,13.0,482.0,270.05,185.96
2016,11,26,14,15,899.0,65.0,3.35,12.5,449.5,222.78,143.81
2016,11,26,14,30,883.0,63.0,3.3,12.0,417.0,175.48,103.81
2016,11,26,14,45,861.0,60.5,3.3,12.0,379.5,122.82,64.21
2016,11,26,15,0,839.0,58.0,3.3,12.0,342.0,75.66,38.38
2016,11,26,15,15,805.0,54.5,3.0,11.5,299.0,40.57,31.1
2016,11,26,15,30,771.0,51.0,2.7,11.0,256.0,38.97,29.71
2016,11,26,15,45,717.5,46.5,2.45,10.5,211.0,36.47,27.4
2016,11,26,16,0,664.0,42.0,2.2,10.0,166.0,34.01,25.0
2016,11,26,16,15,574.5,35.5,2.0,9.0,121.0,29.6,20.71
2016,11,26,16,30,485.0,29.0,1.8,8.0,76.0,25.18,15.71
2016,11,26,16,45,242.5,14.5,1.6,7.0,38.0,12.13,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,10.5,1.05,-1.5,16.5,53.54,0.0
2016,11,27,7,30,225.0,21.0,1.2,-1.0,33.0,133.93,4.96
2016,11,27,7,45,352.5,32.0,1.35,-0.5,72.0,220.84,173.26
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,302.77,252.63
2016,11,27,8,15,553.5,50.0,1.35,0.5,155.0,359.13,303.95
2016,11,27,8,30,627.0,57.0,1.2,1.0,199.0,417.19,354.23
2016,11,27,8,45,675.0,62.0,1.1,2.0,242.5,460.08,389.42
2016,11,27,9,0,723.0,67.0,1.0,3.0,286.0,502.46,422.39
2016,11,27,9,15,754.5,70.5,0.9,4.0,325.5,529.89,442.06
2016,11,27,9,30,786.0,74.0,0.8,5.0,365.0,558.62,461.7
2016,11,27,9,45,805.5,77.5,0.7,6.0,399.0,577.98,473.18
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,594.69,482.1
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,604.51,488.1
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,611.34,491.75
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.5,611.22,490.06
2016,11,27,11,0,874.0,89.0,0.8,9.0,533.0,607.96,485.97
2016,11,27,11,15,880.5,90.0,0.85,9.0,547.0,599.08,478.42
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,587.09,468.36
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,568.56,452.32
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,547.25,433.89
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.0,522.01,412.85
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,494.23,389.31
2016,11,27,12,45,880.0,92.5,1.15,10.5,558.0,461.24,360.48
2016,11,27,13,0,874.0,92.0,1.2,11.0,548.0,426.34,329.52
2016,11,27,13,15,866.0,91.0,1.2,11.0,530.0,388.55,296.01
2016,11,27,13,30,858.0,90.0,1.2,11.0,512.0,349.36,260.7
2016,11,27,13,45,839.5,90.0,1.3,11.0,486.0,307.07,222.89
2016,11,27,14,0,821.0,90.0,1.4,11.0,460.0,264.69,184.82
2016,11,27,14,15,802.0,87.5,1.35,11.0,428.5,220.15,145.5
2016,11,27,14,30,783.0,85.0,1.3,11.0,397.0,176.15,108.67
2016,11,27,14,45,749.0,82.5,1.3,11.0,359.0,126.96,72.4
2016,11,27,15,0,715.0,80.0,1.3,11.0,321.0,84.35,49.25
2016,11,27,15,15,674.0,75.0,1.1,10.5,279.5,52.96,42.43
2016,11,27,15,30,633.0,70.0,0.9,10.0,238.0,50.97,40.72
2016,11,27,15,45,568.5,63.5,0.75,9.5,194.0,47.66,37.67
2016,11,27,16,0,504.0,57.0,0.6,9.0,150.0,44.38,34.47
2016,11,27,16,15,404.0,46.5,0.65,8.0,108.0,37.19,27.59
2016,11,27,16,30,304.0,36.0,0.7,7.0,66.0,29.79,19.67
2016,11,27,16,45,152.0,18.0,0.8,6.5,33.0,14.41,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.5,0.95,1.5,5.5,5.24,0.0
2016,11,28,7,30,0.0,11.0,1.1,2.0,11.0,10.2,0.0
2016,11,28,7,45,0.0,24.0,1.3,2.5,24.0,22.29,12.5
2016,11,28,8,0,0.0,37.0,1.5,3.0,37.0,35.53,25.17
2016,11,28,8,15,0.0,52.0,1.45,3.0,52.0,50.8,39.1
2016,11,28,8,30,0.0,67.0,1.4,3.0,67.0,65.75,52.63
2016,11,28,8,45,0.0,81.5,1.4,3.5,81.5,79.92,65.19
2016,11,28,9,0,0.0,96.0,1.4,4.0,96.0,93.98,77.41
2016,11,28,9,15,0.0,105.5,1.4,4.5,105.5,102.51,84.62
2016,11,28,9,30,0.0,115.0,1.4,5.0,115.0,111.15,91.8
2016,11,28,9,45,17.0,141.5,1.4,6.0,149.0,147.78,122.95
2016,11,28,10,0,34.0,168.0,1.4,7.0,183.0,191.32,159.13
2016,11,28,10,15,43.0,182.5,1.55,7.5,202.5,210.0,174.19
2016,11,28,10,30,52.0,197.0,1.7,8.0,222.0,228.3,188.86
2016,11,28,10,45,181.0,204.5,1.9,8.5,295.5,315.45,261.48
2016,11,28,11,0,310.0,212.0,2.1,9.0,369.0,399.05,328.79
2016,11,28,11,15,310.0,218.5,2.1,9.0,379.0,398.16,326.79
2016,11,28,11,30,310.0,225.0,2.1,9.0,389.0,396.08,324.28
2016,11,28,11,45,261.0,234.5,2.1,9.0,373.5,369.92,302.26
2016,11,28,12,0,212.0,244.0,2.1,9.0,358.0,341.23,278.43
2016,11,28,12,15,303.5,227.5,2.15,9.0,390.5,363.7,296.07
2016,11,28,12,30,395.0,211.0,2.2,9.0,423.0,377.46,305.68
2016,11,28,12,45,293.0,223.0,2.25,9.5,379.0,329.81,266.15
2016,11,28,13,0,191.0,235.0,2.3,10.0,335.0,287.01,231.3
2016,11,28,13,15,155.0,227.5,2.35,10.0,306.5,257.74,207.47
2016,11,28,13,30,119.0,220.0,2.4,10.0,278.0,230.89,185.74
2016,11,28,13,45,153.0,208.5,2.45,10.5,279.5,222.3,176.88
2016,11,28,14,0,187.0,197.0,2.5,11.0,281.0,210.72,165.09
2016,11,28,14,15,111.5,177.0,2.35,11.0,226.5,169.63,133.54
2016,11,28,14,30,36.0,157.0,2.2,11.0,172.0,139.09,111.45
2016,11,28,14,45,32.0,143.5,2.1,11.0,156.0,123.97,99.26
2016,11,28,15,0,28.0,130.0,2.0,11.0,140.0,109.25,87.56
2016,11,28,15,15,23.5,114.0,1.85,10.5,121.5,94.29,79.46
2016,11,28,15,30,19.0,98.0,1.7,10.0,103.0,85.11,71.33
2016,11,28,15,45,12.5,81.5,1.55,9.5,84.5,71.27,58.83
2016,11,28,16,0,6.0,65.0,1.4,9.0,66.0,57.28,45.95
2016,11,28,16,15,3.0,47.0,1.45,8.5,47.5,42.01,31.73
2016,11,28,16,30,0.0,29.0,1.5,8.0,29.0,26.5,16.71
2016,11,28,16,45,0.0,14.5,1.6,8.0,14.5,13.46,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.34,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.48,0.0
2016,11,29,7,45,0.0,17.5,6.45,15.5,17.5,16.23,6.77
2016,11,29,8,0,0.0,28.0,6.5,16.0,28.0,25.99,15.8
2016,11,29,8,15,0.0,40.0,6.5,16.0,40.0,37.17,25.58
2016,11,29,8,30,0.0,52.0,6.5,16.0,52.0,48.97,35.82
2016,11,29,8,45,0.0,65.0,6.55,16.5,65.0,61.78,46.74
2016,11,29,9,0,0.0,78.0,6.6,17.0,78.0,74.49,57.42
2016,11,29,9,15,0.0,89.5,6.55,17.0,89.5,85.54,66.69
2016,11,29,9,30,0.0,101.0,6.5,17.0,101.0,96.54,75.82
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,69.85,53.21
2016,11,29,10,0,0.0,49.0,6.4,18.0,49.0,45.54,32.67
2016,11,29,10,15,6.0,109.0,6.3,18.0,112.0,106.33,83.37
2016,11,29,10,30,12.0,169.0,6.2,18.0,175.0,169.24,135.05
2016,11,29,10,45,6.0,98.5,6.1,18.5,101.5,95.6,74.01
2016,11,29,11,0,0.0,28.0,6.0,19.0,28.0,26.01,16.06
2016,11,29,11,15,0.0,71.5,5.85,19.0,71.5,66.55,49.7
2016,11,29,11,30,0.0,115.0,5.7,19.0,115.0,107.47,83.31
2016,11,29,11,45,0.0,80.5,5.6,19.0,80.5,74.97,56.54
2016,11,29,12,0,0.0,46.0,5.5,19.0,46.0,42.77,29.93
2016,11,29,12,15,0.0,93.0,5.4,19.0,93.0,86.64,66.15
2016,11,29,12,30,0.0,140.0,5.3,19.0,140.0,130.05,101.68
2016,11,29,12,45,0.0,80.5,5.25,19.0,80.5,74.97,56.54
2016,11,29,13,0,0.0,21.0,5.2,19.0,21.0,19.5,10.62
2016,11,29,13,15,0.0,14.5,5.15,19.0,14.5,13.46,5.6
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,7.42,0.55
2016,11,29,13,45,152.0,95.5,5.1,19.5,163.5,125.3,93.6
2016,11,29,14,0,304.0,183.0,5.1,20.0,319.0,223.53,166.59
2016,11,29,14,15,152.0,142.5,4.9,20.0,210.5,150.17,112.07
2016,11,29,14,30,0.0,102.0,4.7,20.0,102.0,93.2,71.92
2016,11,29,14,45,0.0,92.5,4.55,20.0,92.5,84.48,64.87
2016,11,29,15,0,0.0,83.0,4.4,20.0,83.0,75.79,57.75
2016,11,29,15,15,316.5,70.0,4.1,19.5,153.0,49.43,37.79
2016,11,29,15,30,633.0,57.0,3.8,19.0,223.0,40.22,29.77
2016,11,29,15,45,557.5,54.0,3.5,19.0,181.0,39.44,28.96
2016,11,29,16,0,482.0,51.0,3.2,19.0,139.0,38.9,28.21
2016,11,29,16,15,390.5,41.5,3.05,18.5,100.0,32.5,22.24
2016,11,29,16,30,299.0,32.0,2.9,18.0,61.0,25.89,15.34
2016,11,29,16,45,149.5,16.0,2.75,17.5,30.5,12.58,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
