Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.65,15.0,8.0,7.63,0.0
2016,11,30,7,30,0.0,16.0,2.8,15.0,16.0,15.59,0.0
2016,11,30,7,45,48.5,32.5,3.0,15.5,39.0,68.04,45.54
2016,11,30,8,0,97.0,49.0,3.2,16.0,62.0,109.85,84.57
2016,11,30,8,15,123.5,67.0,3.2,16.0,90.0,144.76,115.49
2016,11,30,8,30,150.0,85.0,3.2,16.0,118.0,180.02,146.19
2016,11,30,8,45,167.5,102.0,3.25,16.0,146.0,209.42,171.46
2016,11,30,9,0,185.0,119.0,3.3,16.0,174.0,238.72,196.13
2016,11,30,9,15,199.0,133.5,3.45,16.5,199.5,271.09,222.35
2016,11,30,9,30,213.0,148.0,3.6,17.0,225.0,294.59,240.94
2016,11,30,9,45,269.0,156.0,3.75,17.5,263.0,334.56,272.97
2016,11,30,10,0,325.0,164.0,3.9,18.0,301.0,374.29,304.21
2016,11,30,10,15,198.0,182.0,4.05,18.0,267.0,308.41,249.64
2016,11,30,10,30,71.0,200.0,4.2,18.0,233.0,242.78,194.9
2016,11,30,10,45,170.0,208.5,4.35,18.5,292.0,312.77,251.68
2016,11,30,11,0,269.0,217.0,4.5,19.0,351.0,379.76,304.48
2016,11,30,11,15,277.0,222.0,4.55,19.0,363.5,382.3,305.69
2016,11,30,11,30,285.0,227.0,4.6,19.0,376.0,383.59,306.04
2016,11,30,11,45,304.5,226.5,4.65,19.5,387.5,384.22,305.33
2016,11,30,12,0,324.0,226.0,4.7,20.0,399.0,383.12,303.11
2016,11,30,12,15,219.0,234.0,4.75,20.0,350.5,326.2,257.54
2016,11,30,12,30,114.0,242.0,4.8,20.0,302.0,275.59,217.23
2016,11,30,12,45,174.0,236.0,4.85,20.0,326.0,290.14,228.07
2016,11,30,13,0,234.0,230.0,4.9,20.0,350.0,298.77,233.45
2016,11,30,13,15,120.0,198.0,4.8,20.0,259.5,220.25,171.89
2016,11,30,13,30,6.0,166.0,4.7,20.0,169.0,153.14,120.06
2016,11,30,13,45,138.0,176.5,4.65,20.0,238.5,192.14,147.82
2016,11,30,14,0,270.0,187.0,4.6,20.0,308.0,218.91,163.85
2016,11,30,14,15,257.5,175.0,4.45,20.0,284.0,191.3,140.97
2016,11,30,14,30,245.0,163.0,4.3,20.0,260.0,164.58,119.61
2016,11,30,14,45,234.0,149.5,4.2,20.0,235.0,137.84,99.49
2016,11,30,15,0,223.0,136.0,4.1,20.0,210.0,112.02,82.39
2016,11,30,15,15,210.0,119.5,4.0,19.5,182.0,89.7,72.82
2016,11,30,15,30,197.0,103.0,3.9,19.0,154.0,78.52,63.19
2016,11,30,15,45,169.5,86.0,3.85,19.0,124.5,66.61,52.6
2016,11,30,16,0,142.0,69.0,3.8,19.0,95.0,54.32,41.53
2016,11,30,16,15,107.0,51.5,3.8,19.0,68.0,41.26,29.64
2016,11,30,16,30,72.0,34.0,3.8,19.0,41.0,28.99,17.7
2016,11,30,16,45,36.0,17.0,3.85,19.0,20.5,15.02,0.0
2016,11,30,17,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,60.78,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,129.84,0.0
2016,12,1,7,45,416.5,25.0,1.75,7.5,67.0,231.26,166.29
2016,12,1,8,0,551.0,34.0,1.9,8.0,106.0,315.31,253.44
2016,12,1,8,15,623.0,40.0,2.1,8.5,150.0,371.46,305.27
2016,12,1,8,30,695.0,46.0,2.3,9.0,194.0,428.97,355.82
2016,12,1,8,45,740.5,49.5,2.5,9.5,237.5,470.27,391.62
2016,12,1,9,0,786.0,53.0,2.7,10.0,281.0,510.74,425.37
2016,12,1,9,15,815.0,55.5,2.8,10.5,321.0,539.46,448.36
2016,12,1,9,30,844.0,58.0,2.9,11.0,361.0,566.15,468.95
2016,12,1,9,45,866.0,59.5,3.0,11.5,395.5,581.66,480.29
2016,12,1,10,0,888.0,61.0,3.1,12.0,430.0,598.26,492.01
2016,12,1,10,15,901.5,62.5,3.15,12.0,458.5,607.01,498.03
2016,12,1,10,30,915.0,64.0,3.2,12.0,487.0,612.7,501.49
2016,12,1,10,45,924.0,65.0,3.25,12.5,508.5,612.02,498.96
2016,12,1,11,0,933.0,66.0,3.3,13.0,530.0,608.14,493.81
2016,12,1,11,15,938.5,66.5,3.35,13.0,544.0,598.49,484.97
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,585.65,473.45
2016,12,1,11,45,945.5,67.5,3.5,13.5,564.0,567.53,456.86
2016,12,1,12,0,947.0,68.0,3.6,14.0,570.0,546.43,437.63
2016,12,1,12,15,946.0,68.0,3.65,14.0,568.0,520.72,415.13
2016,12,1,12,30,945.0,68.0,3.7,14.0,566.0,492.34,390.0
2016,12,1,12,45,940.0,68.0,3.75,14.5,556.5,459.74,360.29
2016,12,1,13,0,935.0,68.0,3.8,15.0,547.0,424.96,328.29
2016,12,1,13,15,928.0,67.0,3.8,15.0,529.5,386.56,293.37
2016,12,1,13,30,921.0,66.0,3.8,15.0,512.0,346.5,256.48
2016,12,1,13,45,910.5,64.5,3.8,15.0,487.5,303.59,216.94
2016,12,1,14,0,900.0,63.0,3.8,15.0,463.0,259.72,176.62
2016,12,1,14,15,884.0,61.5,3.7,15.0,432.0,214.09,135.91
2016,12,1,14,30,868.0,60.0,3.6,15.0,401.0,168.4,97.56
2016,12,1,14,45,846.0,57.0,3.5,15.0,364.0,121.12,63.09
2016,12,1,15,0,824.0,54.0,3.4,15.0,327.0,70.12,34.45
2016,12,1,15,15,790.0,51.0,3.05,14.0,286.0,37.84,28.32
2016,12,1,15,30,756.0,48.0,2.7,13.0,245.0,36.55,27.27
2016,12,1,15,45,704.0,43.5,2.35,12.5,201.0,33.95,24.88
2016,12,1,16,0,652.0,39.0,2.0,12.0,157.0,31.37,22.39
2016,12,1,16,15,562.5,33.0,1.85,11.0,114.0,27.32,18.46
2016,12,1,16,30,473.0,27.0,1.7,10.0,71.0,23.27,13.73
2016,12,1,16,45,236.5,13.5,1.55,9.0,35.5,11.24,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,7.15,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,120.54,0.0
2016,12,2,7,45,394.0,24.5,1.4,2.0,63.0,219.01,156.94
2016,12,2,8,0,525.0,34.0,1.6,3.0,101.0,301.7,245.97
2016,12,2,8,15,598.0,40.0,1.7,3.5,144.0,357.61,298.32
2016,12,2,8,30,671.0,46.0,1.8,4.0,187.0,414.95,349.29
2016,12,2,8,45,715.5,50.0,1.9,5.0,230.0,455.77,384.3
2016,12,2,9,0,760.0,54.0,2.0,6.0,273.0,495.81,417.14
2016,12,2,9,15,790.0,57.0,2.1,6.5,312.0,525.33,441.05
2016,12,2,9,30,820.0,60.0,2.2,7.0,351.0,552.92,462.63
2016,12,2,9,45,840.5,62.0,2.3,8.0,385.5,571.55,475.66
2016,12,2,10,0,861.0,64.0,2.4,9.0,420.0,584.2,483.67
2016,12,2,10,15,875.5,66.0,2.45,9.0,448.5,594.07,490.66
2016,12,2,10,30,890.0,68.0,2.5,9.0,477.0,600.96,495.12
2016,12,2,10,45,899.0,69.0,2.55,9.5,498.5,600.43,492.77
2016,12,2,11,0,908.0,70.0,2.6,10.0,520.0,596.77,487.88
2016,12,2,11,15,914.0,71.0,2.7,10.0,534.0,588.26,480.13
2016,12,2,11,30,920.0,72.0,2.8,10.0,548.0,576.61,469.7
2016,12,2,11,45,922.0,72.5,2.9,10.5,554.5,559.22,453.69
2016,12,2,12,0,924.0,73.0,3.0,11.0,561.0,538.9,435.07
2016,12,2,12,15,924.0,72.5,3.05,11.0,559.5,513.75,412.95
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,485.96,388.21
2016,12,2,12,45,925.0,70.0,3.2,11.5,549.5,454.59,359.44
2016,12,2,13,0,926.0,68.0,3.3,12.0,541.0,420.77,328.06
2016,12,2,13,15,919.5,67.0,3.3,12.0,524.0,382.96,293.36
2016,12,2,13,30,913.0,66.0,3.3,12.0,507.0,343.48,256.66
2016,12,2,13,45,902.5,65.0,3.35,12.0,483.0,301.44,217.56
2016,12,2,14,0,892.0,64.0,3.4,12.0,459.0,258.42,177.65
2016,12,2,14,15,876.5,62.0,3.35,12.0,428.0,212.88,136.67
2016,12,2,14,30,861.0,60.0,3.3,12.0,397.0,167.25,98.01
2016,12,2,14,45,839.0,57.5,3.25,12.0,361.0,120.77,63.84
2016,12,2,15,0,817.0,55.0,3.2,12.0,325.0,70.63,35.54
2016,12,2,15,15,783.0,52.0,2.85,11.5,284.0,38.68,29.4
2016,12,2,15,30,749.0,49.0,2.5,11.0,243.0,37.43,28.3
2016,12,2,15,45,696.5,44.5,2.15,10.5,199.5,34.86,25.93
2016,12,2,16,0,644.0,40.0,1.8,10.0,156.0,32.32,23.45
2016,12,2,16,15,555.0,33.5,1.7,9.0,113.0,27.82,19.07
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,23.29,13.86
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,11.25,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,10.96,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,21.92,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.5,163.78,114.17
2016,12,3,8,0,493.0,36.0,1.0,2.0,98.0,293.36,238.65
2016,12,3,8,15,568.5,42.5,1.25,2.5,141.0,349.0,290.78
2016,12,3,8,30,644.0,49.0,1.5,3.0,184.0,402.74,339.33
2016,12,3,8,45,691.5,54.0,1.8,4.0,226.5,445.86,377.0
2016,12,3,9,0,739.0,59.0,2.1,5.0,269.0,488.33,412.64
2016,12,3,9,15,581.0,88.0,2.05,5.5,267.5,444.22,375.51
2016,12,3,9,30,423.0,117.0,2.0,6.0,266.0,386.95,327.12
2016,12,3,9,45,631.0,94.0,2.0,6.5,341.0,486.78,409.17
2016,12,3,10,0,839.0,71.0,2.0,7.0,416.0,581.09,483.17
2016,12,3,10,15,853.5,73.0,1.9,7.0,444.0,590.67,488.55
2016,12,3,10,30,868.0,75.0,1.8,7.0,472.0,597.28,492.02
2016,12,3,10,45,877.5,76.0,1.7,7.0,493.0,596.79,489.83
2016,12,3,11,0,887.0,77.0,1.6,7.0,514.0,593.2,485.11
2016,12,3,11,15,892.0,78.0,1.5,7.0,527.5,582.21,474.57
2016,12,3,11,30,897.0,79.0,1.4,7.0,541.0,570.32,463.14
2016,12,3,11,45,636.0,145.0,1.35,7.5,475.0,483.21,391.91
2016,12,3,12,0,375.0,211.0,1.3,8.0,409.0,393.14,318.84
2016,12,3,12,15,435.5,196.5,1.3,8.0,425.5,398.31,322.35
2016,12,3,12,30,496.0,182.0,1.3,8.0,442.0,395.81,318.57
2016,12,3,12,45,258.0,187.5,1.3,8.0,322.5,281.98,227.83
2016,12,3,13,0,20.0,193.0,1.3,8.0,203.0,184.57,150.43
2016,12,3,13,15,136.5,200.5,1.3,8.0,266.5,227.89,184.42
2016,12,3,13,30,253.0,208.0,1.3,8.0,330.0,260.68,207.45
2016,12,3,13,45,409.0,168.0,1.3,8.5,353.5,253.49,194.84
2016,12,3,14,0,565.0,128.0,1.3,9.0,377.0,234.93,171.24
2016,12,3,14,15,499.0,130.5,1.3,8.5,339.5,195.96,139.65
2016,12,3,14,30,433.0,133.0,1.3,8.0,302.0,162.97,114.68
2016,12,3,14,45,415.5,124.0,1.3,8.0,273.5,130.41,90.09
2016,12,3,15,0,398.0,115.0,1.3,8.0,245.0,99.11,70.82
2016,12,3,15,15,381.0,101.5,1.15,7.5,213.5,73.02,61.13
2016,12,3,15,30,364.0,88.0,1.0,7.0,182.0,64.36,53.36
2016,12,3,15,45,330.5,75.5,0.9,7.0,149.0,56.18,45.74
2016,12,3,16,0,297.0,63.0,0.8,7.0,116.0,47.73,37.71
2016,12,3,16,15,251.5,47.5,0.75,6.5,83.5,36.55,27.1
2016,12,3,16,30,206.0,32.0,0.7,6.0,51.0,24.98,15.42
2016,12,3,16,45,103.0,16.0,0.7,5.5,25.5,12.56,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.63,0.0
2016,12,4,7,45,0.0,21.5,1.05,2.0,21.5,20.24,9.0
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,34.35,23.87
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,52.18,40.23
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,69.43,55.9
2016,12,4,8,45,1.5,84.5,1.25,2.5,85.0,85.34,70.12
2016,12,4,9,0,3.0,100.0,1.3,3.0,101.0,101.18,84.0
2016,12,4,9,15,7.5,114.0,1.3,3.0,117.0,116.94,97.79
2016,12,4,9,30,12.0,128.0,1.3,3.0,133.0,132.76,111.46
2016,12,4,9,45,12.5,138.5,1.3,3.5,144.0,142.5,119.45
2016,12,4,10,0,13.0,149.0,1.3,4.0,155.0,152.27,127.37
2016,12,4,10,15,16.0,160.0,1.25,4.0,167.5,164.0,137.13
2016,12,4,10,30,19.0,171.0,1.2,4.0,180.0,175.64,146.73
2016,12,4,10,45,9.5,155.5,1.2,4.5,160.0,153.39,127.25
2016,12,4,11,0,0.0,140.0,1.2,5.0,140.0,132.07,108.69
2016,12,4,11,15,5.5,161.5,1.15,5.0,164.5,155.47,128.51
2016,12,4,11,30,11.0,183.0,1.1,5.0,189.0,178.43,147.62
2016,12,4,11,45,61.0,210.5,1.05,5.5,243.0,233.02,192.79
2016,12,4,12,0,111.0,238.0,1.0,6.0,297.0,280.91,231.06
2016,12,4,12,15,64.0,215.5,0.95,6.0,249.5,232.61,190.94
2016,12,4,12,30,17.0,193.0,0.9,6.0,202.0,186.34,152.89
2016,12,4,12,45,8.5,164.0,0.85,6.0,168.5,155.13,127.11
2016,12,4,13,0,0.0,135.0,0.8,6.0,135.0,124.85,101.88
2016,12,4,13,15,0.0,116.5,0.85,5.5,116.5,107.82,87.81
2016,12,4,13,30,0.0,98.0,0.9,5.0,98.0,90.92,73.64
2016,12,4,13,45,0.0,116.0,1.0,5.0,116.0,106.78,87.43
2016,12,4,14,0,0.0,134.0,1.1,5.0,134.0,121.9,100.5
2016,12,4,14,15,0.0,132.0,1.15,5.0,132.0,119.28,98.4
2016,12,4,14,30,0.0,130.0,1.2,5.0,130.0,116.42,96.12
2016,12,4,14,45,0.0,118.0,1.3,5.0,118.0,105.28,86.69
2016,12,4,15,0,0.0,106.0,1.4,5.0,106.0,94.17,77.2
2016,12,4,15,15,0.0,92.0,1.35,4.5,92.0,81.78,69.86
2016,12,4,15,30,0.0,78.0,1.3,4.0,78.0,69.82,58.98
2016,12,4,15,45,0.0,63.5,1.3,4.0,63.5,57.33,47.31
2016,12,4,16,0,0.0,49.0,1.3,4.0,49.0,44.69,35.37
2016,12,4,16,15,0.0,35.0,1.2,4.0,35.0,32.31,23.55
2016,12,4,16,30,0.0,21.0,1.1,4.0,21.0,19.49,10.89
2016,12,4,16,45,0.0,10.5,1.05,4.0,10.5,9.73,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,4.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,17.16,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,140.79,89.81
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,253.15,202.2
2016,12,5,8,15,489.0,43.5,0.55,5.0,126.0,309.27,253.59
2016,12,5,8,30,568.0,51.0,0.5,5.0,167.0,367.88,304.41
2016,12,5,8,45,621.0,56.0,0.5,5.5,208.5,411.53,341.12
2016,12,5,9,0,674.0,61.0,0.5,6.0,250.0,455.15,376.34
2016,12,5,9,15,707.5,65.0,0.75,6.5,288.0,483.58,400.43
2016,12,5,9,30,741.0,69.0,1.0,7.0,326.0,513.44,424.88
2016,12,5,9,45,769.0,70.5,1.25,8.0,360.5,535.35,441.7
2016,12,5,10,0,797.0,72.0,1.5,9.0,395.0,554.9,456.14
2016,12,5,10,15,812.0,74.0,1.7,9.5,422.5,564.84,463.22
2016,12,5,10,30,827.0,76.0,1.9,10.0,450.0,571.94,467.88
2016,12,5,10,45,837.0,77.0,2.1,10.5,471.0,572.11,466.96
2016,12,5,11,0,847.0,78.0,2.3,11.0,492.0,569.31,463.53
2016,12,5,11,15,852.5,79.0,2.25,11.5,505.5,560.98,454.62
2016,12,5,11,30,858.0,80.0,2.2,12.0,519.0,549.7,443.31
2016,12,5,11,45,860.0,80.5,2.2,12.5,525.0,533.14,427.95
2016,12,5,12,0,862.0,81.0,2.2,13.0,531.0,513.82,410.23
2016,12,5,12,15,861.0,81.0,2.15,12.5,529.5,489.9,389.93
2016,12,5,12,30,860.0,81.0,2.1,12.0,528.0,463.54,367.22
2016,12,5,12,45,855.0,80.5,2.1,12.0,519.0,432.71,339.96
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,399.96,310.56
2016,12,5,13,15,666.5,122.0,2.1,12.0,452.5,341.22,263.09
2016,12,5,13,30,483.0,164.0,2.1,12.0,395.0,292.61,225.02
2016,12,5,13,45,410.0,168.5,2.1,12.0,358.0,254.1,193.49
2016,12,5,14,0,337.0,173.0,2.1,12.0,321.0,222.34,168.17
2016,12,5,14,15,551.5,122.5,1.95,11.5,345.0,198.82,138.65
2016,12,5,14,30,766.0,72.0,1.8,11.0,369.0,160.63,96.81
2016,12,5,14,45,735.0,69.5,1.65,11.0,333.5,117.74,65.58
2016,12,5,15,0,704.0,67.0,1.5,11.0,298.0,76.97,43.73
2016,12,5,15,15,665.5,63.0,1.3,10.5,259.0,43.61,33.99
2016,12,5,15,30,627.0,59.0,1.1,10.0,220.0,42.05,32.64
2016,12,5,15,45,565.5,53.5,0.9,9.5,179.0,39.22,30.01
2016,12,5,16,0,504.0,48.0,0.7,9.0,138.0,36.41,27.26
2016,12,5,16,15,413.5,39.0,0.75,8.5,99.0,30.34,21.37
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,24.08,14.5
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,11.72,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,2.5,3.75,5.0,2.5,0.0,0.0
2016,12,6,7,30,0.0,5.0,3.7,5.0,5.0,4.77,0.0
2016,12,6,7,45,0.0,16.0,3.7,5.0,16.0,14.84,4.12
2016,12,6,8,0,0.0,27.0,3.7,5.0,27.0,25.07,15.53
2016,12,6,8,15,0.0,40.0,3.7,5.0,40.0,37.89,27.26
2016,12,6,8,30,0.0,53.0,3.7,5.0,53.0,50.82,38.97
2016,12,6,8,45,0.0,67.0,3.75,5.0,67.0,64.7,51.42
2016,12,6,9,0,0.0,81.0,3.8,5.0,81.0,78.43,63.59
2016,12,6,9,15,0.0,93.5,3.85,5.0,93.5,90.42,74.1
2016,12,6,9,30,0.0,106.0,3.9,5.0,106.0,102.36,84.44
2016,12,6,9,45,0.0,60.0,3.95,5.0,60.0,55.79,43.61
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,12.98,5.84
2016,12,6,10,15,1.5,83.0,4.0,5.0,84.0,78.31,63.22
2016,12,6,10,30,3.0,152.0,4.0,5.0,154.0,147.16,122.58
2016,12,6,10,45,4.0,158.5,4.05,5.5,161.0,153.31,127.36
2016,12,6,11,0,5.0,165.0,4.1,6.0,168.0,159.45,132.19
2016,12,6,11,15,2.5,92.5,4.05,6.0,94.0,87.64,70.58
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,18.57,10.6
2016,12,6,11,45,0.0,20.5,4.0,6.5,20.5,19.04,10.98
2016,12,6,12,0,0.0,21.0,4.0,7.0,21.0,19.5,11.35
2016,12,6,12,15,0.0,35.5,4.0,7.0,35.5,32.99,23.08
2016,12,6,12,30,0.0,50.0,4.0,7.0,50.0,46.5,34.79
2016,12,6,12,45,0.0,29.0,4.0,7.0,29.0,26.94,17.83
2016,12,6,13,0,0.0,8.0,4.0,7.0,8.0,7.42,0.82
2016,12,6,13,15,0.0,46.5,3.5,7.0,46.5,43.23,32.05
2016,12,6,13,30,0.0,85.0,3.0,7.0,85.0,79.12,63.14
2016,12,6,13,45,0.0,73.5,2.55,7.5,73.5,68.41,53.84
2016,12,6,14,0,0.0,62.0,2.1,8.0,62.0,57.66,44.55
2016,12,6,14,15,0.0,37.5,1.8,8.0,37.5,34.83,24.81
2016,12,6,14,30,0.0,13.0,1.5,8.0,13.0,12.05,4.94
2016,12,6,14,45,0.0,12.0,1.25,8.0,12.0,11.12,4.14
2016,12,6,15,0,0.0,11.0,1.0,8.0,11.0,10.19,3.34
2016,12,6,15,15,274.0,42.0,1.1,7.5,112.5,26.81,19.09
2016,12,6,15,30,548.0,73.0,1.2,7.0,214.0,53.87,43.87
2016,12,6,15,45,479.5,66.5,1.35,7.0,174.0,50.65,40.71
2016,12,6,16,0,411.0,60.0,1.5,7.0,134.0,47.52,37.49
2016,12,6,16,15,321.0,48.0,1.35,6.5,96.0,37.06,27.52
2016,12,6,16,30,231.0,36.0,1.2,6.0,58.0,28.28,18.15
2016,12,6,16,45,115.5,18.0,1.1,5.5,29.0,14.2,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,75.2,0.0
2016,12,7,7,45,311.0,23.5,1.3,3.5,52.0,179.43,104.16
2016,12,7,8,0,462.0,34.0,1.4,4.0,87.0,272.66,217.81
2016,12,7,8,15,542.5,41.0,1.45,4.5,129.5,329.85,272.12
2016,12,7,8,30,623.0,48.0,1.5,5.0,172.0,385.3,321.63
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.5,430.94,361.46
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,476.18,399.46
2016,12,7,9,15,767.5,58.5,1.8,6.5,296.5,506.83,424.48
2016,12,7,9,30,799.0,62.0,1.9,7.0,336.0,535.66,447.23
2016,12,7,9,45,825.5,63.0,2.0,8.0,370.5,556.59,462.31
2016,12,7,10,0,852.0,64.0,2.1,9.0,405.0,575.03,474.93
2016,12,7,10,15,866.5,65.5,2.0,9.5,433.5,581.29,477.67
2016,12,7,10,30,881.0,67.0,1.9,10.0,462.0,587.95,480.42
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.5,588.7,478.64
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,586.34,474.34
2016,12,7,11,15,905.5,70.5,1.6,11.0,519.5,577.55,465.02
2016,12,7,11,30,911.0,71.0,1.4,11.0,534.0,565.68,453.13
2016,12,7,11,45,913.0,71.5,1.25,11.5,540.5,548.94,436.81
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,529.3,418.07
2016,12,7,12,15,914.0,72.0,0.9,12.0,545.5,504.91,395.87
2016,12,7,12,30,913.0,72.0,0.7,12.0,544.0,477.93,371.28
2016,12,7,12,45,909.5,71.5,0.55,12.5,535.0,446.96,342.95
2016,12,7,13,0,906.0,71.0,0.4,13.0,526.0,413.8,312.55
2016,12,7,13,15,898.0,70.0,0.4,13.0,509.5,376.6,280.14
2016,12,7,13,30,890.0,69.0,0.4,13.0,493.0,337.87,245.85
2016,12,7,13,45,878.0,67.5,0.45,13.0,469.0,296.28,209.08
2016,12,7,14,0,866.0,66.0,0.5,13.0,445.0,253.88,171.41
2016,12,7,14,15,848.5,64.5,0.6,13.0,414.5,205.99,130.12
2016,12,7,14,30,831.0,63.0,0.7,13.0,384.0,161.84,93.72
2016,12,7,14,45,804.5,60.5,0.8,13.0,348.0,116.46,60.98
2016,12,7,15,0,778.0,58.0,0.9,13.0,312.0,72.61,37.6
2016,12,7,15,15,742.0,55.0,0.8,12.5,272.5,41.21,31.57
2016,12,7,15,30,706.0,52.0,0.7,12.0,233.0,40.05,30.6
2016,12,7,15,45,648.0,47.5,0.65,11.5,190.5,37.58,28.3
2016,12,7,16,0,590.0,43.0,0.6,11.0,148.0,35.17,25.93
2016,12,7,16,15,499.5,35.5,0.6,10.5,107.0,27.26,18.47
2016,12,7,16,30,409.0,28.0,0.6,10.0,66.0,22.24,12.85
2016,12,7,16,45,204.5,14.0,0.65,10.0,33.0,10.83,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,1.7,3.5,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,1.8,4.0,2.0,1.91,0.0
2016,12,8,7,45,0.0,8.0,1.95,4.5,8.0,7.4,0.0
2016,12,8,8,0,0.0,14.0,2.1,5.0,14.0,12.97,5.25
2016,12,8,8,15,0.0,21.5,2.35,5.0,21.5,19.93,11.67
2016,12,8,8,30,0.0,29.0,2.6,5.0,29.0,26.91,18.02
2016,12,8,8,45,0.0,36.5,2.85,5.5,36.5,33.88,24.27
2016,12,8,9,0,0.0,44.0,3.1,6.0,44.0,40.87,30.45
2016,12,8,9,15,0.0,51.0,3.2,6.0,51.0,47.39,36.21
2016,12,8,9,30,0.0,58.0,3.3,6.0,58.0,53.92,41.91
2016,12,8,9,45,38.5,113.0,3.45,6.5,128.5,135.6,113.28
2016,12,8,10,0,77.0,168.0,3.6,7.0,199.0,217.21,182.72
2016,12,8,10,15,52.0,171.0,3.6,7.0,192.5,203.3,170.09
2016,12,8,10,30,27.0,174.0,3.6,7.0,186.0,183.54,152.73
2016,12,8,10,45,109.5,194.5,3.65,7.5,247.0,262.42,219.51
2016,12,8,11,0,192.0,215.0,3.7,8.0,308.0,326.25,272.05
2016,12,8,11,15,287.5,207.5,3.75,8.0,350.5,371.26,309.0
2016,12,8,11,30,383.0,200.0,3.8,8.0,393.0,406.96,337.75
2016,12,8,11,45,315.5,214.5,3.9,8.5,375.5,376.22,310.79
2016,12,8,12,0,248.0,229.0,4.0,9.0,358.0,346.65,285.24
2016,12,8,12,15,166.0,229.0,4.05,9.0,315.5,295.68,242.97
2016,12,8,12,30,84.0,229.0,4.1,9.0,273.0,250.14,205.3
2016,12,8,12,45,208.0,218.0,4.15,9.0,323.5,287.56,235.05
2016,12,8,13,0,332.0,207.0,4.2,9.0,374.0,315.49,255.35
2016,12,8,13,15,283.0,207.0,4.2,9.0,346.5,283.43,228.15
2016,12,8,13,30,234.0,207.0,4.2,9.0,319.0,254.96,204.38
2016,12,8,13,45,233.0,196.5,4.25,9.0,303.5,233.49,185.4
2016,12,8,14,0,232.0,186.0,4.3,9.0,288.0,209.63,164.36
2016,12,8,14,15,151.0,173.5,4.2,8.5,238.5,173.91,137.18
2016,12,8,14,30,70.0,161.0,4.1,8.0,189.0,146.36,117.67
2016,12,8,14,45,67.5,147.0,4.1,8.0,171.5,129.28,103.7
2016,12,8,15,0,65.0,133.0,4.1,8.0,154.0,112.42,90.51
2016,12,8,15,15,61.5,117.0,3.9,7.5,135.0,95.98,81.97
2016,12,8,15,30,58.0,101.0,3.7,7.0,116.0,83.71,70.91
2016,12,8,15,45,51.0,83.5,3.5,6.5,95.0,70.15,58.47
2016,12,8,16,0,44.0,66.0,3.3,6.0,74.0,56.29,45.53
2016,12,8,16,15,31.0,49.0,3.05,5.5,53.5,42.47,32.43
2016,12,8,16,30,18.0,32.0,2.8,5.0,33.0,28.38,18.31
2016,12,8,16,45,9.0,16.0,2.55,4.5,16.5,14.73,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,16.0,93.29,0.0
2016,12,9,7,45,370.5,21.5,1.9,-2.5,52.5,194.23,98.83
2016,12,9,8,0,528.0,32.0,2.2,-2.0,89.0,291.77,236.66
2016,12,9,8,15,609.5,38.5,2.45,-1.5,133.5,351.81,296.79
2016,12,9,8,30,691.0,45.0,2.7,-1.0,178.0,413.55,353.82
2016,12,9,8,45,739.5,49.5,2.95,-0.5,222.0,457.29,393.92
2016,12,9,9,0,788.0,54.0,3.2,0.0,266.0,500.33,431.87
2016,12,9,9,15,820.0,57.0,3.2,0.0,307.0,531.47,458.83
2016,12,9,9,30,852.0,60.0,3.2,0.0,348.0,560.64,483.25
2016,12,9,9,45,874.5,62.5,3.2,0.5,384.0,581.54,499.29
2016,12,9,10,0,897.0,65.0,3.2,1.0,420.0,596.47,510.04
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.5,606.49,517.11
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,613.46,521.45
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,614.12,519.61
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,611.53,515.0
2016,12,9,11,15,954.0,71.0,2.95,2.0,540.0,603.15,506.48
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,591.52,495.16
2016,12,9,11,45,963.0,72.0,2.85,2.5,562.5,574.06,478.11
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,553.51,458.33
2016,12,9,12,15,965.5,72.0,2.75,3.0,569.0,528.3,435.25
2016,12,9,12,30,965.0,72.0,2.7,3.0,568.0,500.32,409.44
2016,12,9,12,45,963.0,71.0,2.7,3.5,559.5,468.1,379.08
2016,12,9,13,0,961.0,70.0,2.7,4.0,551.0,433.48,346.15
2016,12,9,13,15,953.5,69.0,2.65,4.0,534.0,394.7,309.76
2016,12,9,13,30,946.0,68.0,2.6,4.0,517.0,354.22,271.3
2016,12,9,13,45,937.0,66.0,2.6,4.0,492.5,310.93,230.13
2016,12,9,14,0,928.0,64.0,2.6,4.0,468.0,266.47,187.91
2016,12,9,14,15,911.0,62.5,2.55,4.0,437.0,220.03,145.14
2016,12,9,14,30,894.0,61.0,2.5,4.0,406.0,173.52,104.74
2016,12,9,14,45,871.5,58.0,2.45,4.0,369.0,125.46,68.26
2016,12,9,15,0,849.0,55.0,2.4,4.0,332.0,73.84,37.86
2016,12,9,15,15,814.5,52.0,2.1,3.5,290.5,38.88,30.58
2016,12,9,15,30,780.0,49.0,1.8,3.0,249.0,37.59,29.44
2016,12,9,15,45,726.5,44.5,1.55,2.5,204.5,34.99,26.95
2016,12,9,16,0,673.0,40.0,1.3,2.0,160.0,32.41,24.37
2016,12,9,16,15,584.5,33.5,1.25,1.0,116.5,27.88,19.84
2016,12,9,16,30,496.0,27.0,1.2,0.0,73.0,23.31,14.45
2016,12,9,16,45,248.0,13.5,1.15,-0.5,36.5,11.24,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-5.5,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.5,15.5,1.2,-3.5,42.0,138.67,62.38
2016,12,10,8,0,493.0,31.0,1.4,-3.0,84.0,274.28,221.78
2016,12,10,8,15,575.0,38.0,1.45,-2.5,127.5,333.85,280.92
2016,12,10,8,30,657.0,45.0,1.5,-2.0,171.0,395.44,337.03
2016,12,10,8,45,706.0,50.0,1.55,-1.5,214.0,439.3,376.38
2016,12,10,9,0,755.0,55.0,1.6,-1.0,257.0,482.59,413.64
2016,12,10,9,15,787.5,58.5,1.6,-0.5,297.0,514.14,439.67
2016,12,10,9,30,820.0,62.0,1.6,0.0,337.0,543.85,463.19
2016,12,10,9,45,846.5,63.0,1.65,0.0,372.5,565.09,480.31
