Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,10,0,873.0,64.0,1.7,0.0,408.0,583.78,494.97
2016,12,10,10,15,887.5,66.0,1.8,0.5,437.5,590.85,499.5
2016,12,10,10,30,902.0,68.0,1.9,1.0,467.0,598.23,504.0
2016,12,10,10,45,914.0,68.5,2.0,1.5,489.5,599.41,503.37
2016,12,10,11,0,926.0,69.0,2.1,2.0,512.0,597.41,500.05
2016,12,10,11,15,932.0,69.5,2.15,2.0,526.5,588.87,491.96
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,577.17,481.15
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,560.75,465.51
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,541.25,447.08
2016,12,10,12,15,947.5,69.0,2.25,3.0,555.5,516.63,424.59
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,489.3,399.44
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,457.36,369.53
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,423.12,337.15
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,385.83,302.16
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,346.82,265.12
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,304.54,224.94
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,261.08,183.72
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,215.62,141.89
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,170.08,102.35
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,123.04,66.62
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,76.83,40.56
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,37.17,29.02
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,35.82,27.82
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,33.61,25.7
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,31.44,23.51
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,26.88,18.91
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,22.25,13.52
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,10.74,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,15.0,0.95,-1.5,39.5,132.2,50.57
2016,12,11,8,0,470.0,30.0,1.1,-1.0,79.0,262.29,209.29
2016,12,11,8,15,552.5,36.5,1.15,-0.5,121.0,320.75,267.28
2016,12,11,8,30,635.0,43.0,1.2,0.0,163.0,381.34,322.03
2016,12,11,8,45,686.0,47.5,1.25,0.0,205.5,425.08,361.57
2016,12,11,9,0,737.0,52.0,1.3,0.0,248.0,468.45,399.35
2016,12,11,9,15,770.0,55.5,1.55,1.0,287.0,500.0,425.8
2016,12,11,9,30,803.0,59.0,1.8,2.0,326.0,529.81,449.87
2016,12,11,9,45,825.0,61.0,2.1,3.0,361.0,549.56,465.29
2016,12,11,10,0,847.0,63.0,2.4,4.0,396.0,566.8,478.15
2016,12,11,10,15,862.0,65.0,2.45,4.0,424.5,574.21,483.52
2016,12,11,10,30,877.0,67.0,2.5,4.0,453.0,582.02,488.92
2016,12,11,10,45,786.5,86.0,2.55,4.5,445.0,548.06,459.38
2016,12,11,11,0,696.0,105.0,2.6,5.0,437.0,509.92,426.67
2016,12,11,11,15,582.0,141.5,2.65,5.0,424.5,474.05,395.97
2016,12,11,11,30,468.0,178.0,2.7,5.0,412.0,435.08,362.73
2016,12,11,11,45,379.0,199.0,2.75,5.5,390.5,393.41,327.05
2016,12,11,12,0,290.0,220.0,2.8,6.0,369.0,358.7,297.08
2016,12,11,12,15,248.0,225.5,2.85,6.0,352.5,333.7,275.91
2016,12,11,12,30,206.0,231.0,2.9,6.0,336.0,307.77,254.02
2016,12,11,12,45,129.0,220.5,2.95,6.5,286.5,257.49,212.06
2016,12,11,13,0,52.0,210.0,3.0,7.0,237.0,211.51,174.08
2016,12,11,13,15,36.0,194.5,2.95,7.0,213.0,188.65,155.19
2016,12,11,13,30,20.0,179.0,2.9,7.0,189.0,168.7,138.77
2016,12,11,13,45,18.0,171.0,2.9,7.0,179.5,159.3,130.98
2016,12,11,14,0,16.0,163.0,2.9,7.0,170.0,150.03,123.29
2016,12,11,14,15,14.0,152.5,2.7,6.5,158.5,138.81,114.13
2016,12,11,14,30,12.0,142.0,2.5,6.0,147.0,127.74,105.1
2016,12,11,14,45,9.0,129.5,2.35,6.0,133.0,115.16,94.61
2016,12,11,15,0,6.0,117.0,2.2,6.0,119.0,102.88,84.32
2016,12,11,15,15,3.0,102.5,1.95,5.0,103.5,89.66,76.92
2016,12,11,15,30,0.0,88.0,1.7,4.0,88.0,77.44,65.95
2016,12,11,15,45,0.0,71.5,1.45,3.5,71.5,63.56,53.11
2016,12,11,16,0,0.0,55.0,1.2,3.0,55.0,49.49,39.9
2016,12,11,16,15,0.0,39.5,1.25,2.5,39.5,36.02,27.07
2016,12,11,16,30,0.0,24.0,1.3,2.0,24.0,22.29,13.49
2016,12,11,16,45,0.0,12.0,1.4,2.0,12.0,11.13,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,3.2,5.5,4.0,3.7,0.0
2016,12,12,8,0,0.0,8.0,3.2,6.0,8.0,7.4,0.43
2016,12,12,8,15,0.0,12.5,3.1,6.0,12.5,11.57,4.33
2016,12,12,8,30,0.0,17.0,3.0,6.0,17.0,15.75,8.13
2016,12,12,8,45,0.0,22.5,2.9,6.0,22.5,20.86,12.74
2016,12,12,9,0,0.0,28.0,2.8,6.0,28.0,25.97,17.32
2016,12,12,9,15,0.0,32.5,2.75,6.0,32.5,30.16,21.04
2016,12,12,9,30,0.0,37.0,2.7,6.0,37.0,34.35,24.73
2016,12,12,9,45,0.0,41.5,2.65,6.5,41.5,38.54,28.32
2016,12,12,10,0,0.0,46.0,2.6,7.0,46.0,42.74,31.88
2016,12,12,10,15,0.0,66.0,2.6,7.5,66.0,61.39,47.97
2016,12,12,10,30,0.0,86.0,2.6,8.0,86.0,80.28,64.07
2016,12,12,10,45,3.0,125.0,2.65,8.5,126.5,119.75,97.57
2016,12,12,11,0,6.0,164.0,2.7,9.0,167.0,159.24,130.52
2016,12,12,11,15,17.5,180.5,2.75,9.5,189.5,180.82,148.22
2016,12,12,11,30,29.0,197.0,2.8,10.0,212.0,205.88,168.63
2016,12,12,11,45,29.5,200.5,2.85,10.5,216.0,207.3,169.27
2016,12,12,12,0,30.0,204.0,2.9,11.0,220.0,208.56,169.86
2016,12,12,12,15,61.0,216.5,2.95,11.5,248.0,232.34,188.95
2016,12,12,12,30,92.0,229.0,3.0,12.0,276.0,253.86,205.75
2016,12,12,12,45,238.5,212.5,3.15,12.5,331.5,296.7,238.64
2016,12,12,13,0,385.0,196.0,3.3,13.0,387.0,326.21,258.95
2016,12,12,13,15,446.5,176.0,3.25,13.0,391.5,313.22,245.34
2016,12,12,13,30,508.0,156.0,3.2,13.0,396.0,294.28,226.14
2016,12,12,13,45,447.5,159.5,3.15,13.5,363.5,257.61,194.95
2016,12,12,14,0,387.0,163.0,3.1,14.0,331.0,224.76,167.65
2016,12,12,14,15,378.5,152.5,2.9,14.0,307.5,194.04,141.16
2016,12,12,14,30,370.0,142.0,2.7,14.0,284.0,163.66,115.9
2016,12,12,14,45,356.5,132.0,2.55,14.0,258.5,133.64,93.08
2016,12,12,15,0,343.0,122.0,2.4,14.0,233.0,108.59,77.86
2016,12,12,15,15,330.5,107.5,2.05,13.0,204.0,77.51,63.84
2016,12,12,15,30,318.0,93.0,1.7,12.0,175.0,68.14,55.68
2016,12,12,15,45,296.5,78.5,1.4,11.5,144.0,58.46,46.94
2016,12,12,16,0,275.0,64.0,1.1,11.0,113.0,48.47,37.74
2016,12,12,16,15,232.0,48.5,1.15,10.0,82.0,37.3,27.36
2016,12,12,16,30,189.0,33.0,1.2,9.0,51.0,25.74,15.95
2016,12,12,16,45,94.5,16.5,1.25,8.5,25.5,12.93,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,2.5,17.0,1.65,3.5,17.0,16.91,0.0
2016,12,13,8,0,5.0,34.0,1.8,4.0,34.0,37.79,25.47
2016,12,13,8,15,16.0,51.0,1.8,4.5,53.5,65.52,50.88
2016,12,13,8,30,27.0,68.0,1.8,5.0,73.0,89.1,72.16
2016,12,13,8,45,32.5,84.5,1.8,5.5,92.0,109.14,90.05
2016,12,13,9,0,38.0,101.0,1.8,6.0,111.0,129.05,107.47
2016,12,13,9,15,43.0,116.0,1.8,6.5,129.0,146.68,122.58
2016,12,13,9,30,48.0,131.0,1.8,7.0,147.0,164.24,137.33
2016,12,13,9,45,24.0,95.0,1.8,8.0,103.0,107.91,88.4
2016,12,13,10,0,0.0,59.0,1.8,9.0,59.0,54.86,42.08
2016,12,13,10,15,0.5,102.5,1.85,9.0,102.5,96.99,78.25
2016,12,13,10,30,1.0,146.0,1.9,9.0,146.0,140.29,114.77
2016,12,13,10,45,2.0,152.5,2.0,9.5,153.5,146.48,119.52
2016,12,13,11,0,3.0,159.0,2.1,10.0,161.0,152.66,124.33
2016,12,13,11,15,1.5,146.5,2.0,10.0,147.5,138.94,112.67
2016,12,13,11,30,0.0,134.0,1.9,10.0,134.0,125.68,101.46
2016,12,13,11,45,21.0,172.5,1.8,10.0,183.5,172.76,140.83
2016,12,13,12,0,42.0,211.0,1.7,10.0,233.0,221.23,180.48
2016,12,13,12,15,58.5,217.5,1.6,10.0,248.0,232.18,189.0
2016,12,13,12,30,75.0,224.0,1.5,10.0,263.0,241.85,196.45
2016,12,13,12,45,195.5,216.0,1.45,10.0,314.5,281.01,226.88
2016,12,13,13,0,316.0,208.0,1.4,10.0,366.0,310.98,248.23
2016,12,13,13,15,292.5,204.5,1.4,9.5,347.5,285.29,226.74
2016,12,13,13,30,269.0,201.0,1.4,9.0,329.0,260.59,206.27
2016,12,13,13,45,164.5,191.5,1.4,9.0,269.0,211.91,168.32
2016,12,13,14,0,60.0,182.0,1.4,9.0,209.0,172.74,139.17
2016,12,13,14,15,30.0,112.0,1.35,8.5,125.5,106.1,84.59
2016,12,13,14,30,0.0,42.0,1.3,8.0,42.0,39.01,28.48
2016,12,13,14,45,0.0,38.0,1.3,8.0,38.0,35.28,25.33
2016,12,13,15,0,0.0,34.0,1.3,8.0,34.0,31.56,22.1
2016,12,13,15,15,0.0,29.5,1.15,7.5,29.5,27.37,19.58
2016,12,13,15,30,0.0,25.0,1.0,7.0,25.0,23.18,15.75
2016,12,13,15,45,0.0,20.0,0.85,7.0,20.0,18.54,11.41
2016,12,13,16,0,0.0,15.0,0.7,7.0,15.0,13.89,7.05
2016,12,13,16,15,0.0,10.5,0.65,7.0,10.5,9.72,3.09
2016,12,13,16,30,0.0,6.0,0.6,7.0,6.0,5.55,0.0
2016,12,13,16,45,0.0,3.0,0.55,7.0,3.0,2.77,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,69.0,17.5,1.75,1.5,24.5,55.77,4.68
2016,12,14,8,0,138.0,35.0,1.9,2.0,49.0,116.68,89.61
2016,12,14,8,15,169.0,52.0,1.95,2.5,77.0,153.42,126.39
2016,12,14,8,30,200.0,69.0,2.0,3.0,105.0,190.59,160.59
2016,12,14,8,45,223.0,84.5,2.15,3.5,134.0,222.08,189.07
2016,12,14,9,0,246.0,100.0,2.3,4.0,163.0,253.6,216.8
2016,12,14,9,15,262.5,113.0,2.4,4.5,190.0,278.28,237.96
2016,12,14,9,30,279.0,126.0,2.5,5.0,217.0,302.47,258.15
2016,12,14,9,45,216.5,145.5,2.6,5.5,221.0,288.93,245.45
2016,12,14,10,0,154.0,165.0,2.7,6.0,225.0,265.48,224.39
2016,12,14,10,15,189.5,176.0,2.6,6.0,255.0,295.03,249.08
2016,12,14,10,30,225.0,187.0,2.5,6.0,285.0,323.87,272.62
2016,12,14,10,45,272.0,190.5,2.45,6.5,315.0,356.81,298.8
2016,12,14,11,0,319.0,194.0,2.4,7.0,345.0,381.15,317.54
2016,12,14,11,15,352.5,194.5,2.25,7.0,366.0,393.1,326.26
2016,12,14,11,30,386.0,195.0,2.1,7.0,387.0,403.1,333.21
2016,12,14,11,45,425.0,189.5,2.0,7.5,404.0,412.33,338.79
2016,12,14,12,0,464.0,184.0,1.9,8.0,421.0,413.75,337.86
2016,12,14,12,15,388.0,200.0,1.75,8.0,398.0,375.45,305.58
2016,12,14,12,30,312.0,216.0,1.6,8.0,375.0,343.21,278.54
2016,12,14,12,45,233.5,220.5,1.5,8.0,338.5,300.83,243.83
2016,12,14,13,0,155.0,225.0,1.4,8.0,302.0,264.47,214.36
2016,12,14,13,15,152.5,218.0,1.3,8.0,292.0,248.98,201.12
2016,12,14,13,30,150.0,211.0,1.2,8.0,282.0,233.39,187.64
2016,12,14,13,45,75.0,176.5,1.1,8.0,212.0,177.28,142.92
2016,12,14,14,0,0.0,142.0,1.0,8.0,142.0,128.77,104.99
2016,12,14,14,15,19.5,148.0,0.9,7.5,155.5,136.21,110.91
2016,12,14,14,30,39.0,154.0,0.8,7.0,169.0,137.45,111.33
2016,12,14,14,45,35.5,140.5,0.7,7.0,153.5,122.31,98.89
2016,12,14,15,0,32.0,127.0,0.6,7.0,138.0,107.53,87.02
2016,12,14,15,15,27.5,112.0,0.45,7.0,120.5,92.71,78.91
2016,12,14,15,30,23.0,97.0,0.3,7.0,103.0,81.07,68.37
2016,12,14,15,45,16.0,80.5,0.2,7.0,84.5,70.41,58.55
2016,12,14,16,0,9.0,64.0,0.1,7.0,66.0,56.47,45.61
2016,12,14,16,15,4.5,47.0,0.25,6.5,48.0,41.99,32.04
2016,12,14,16,30,0.0,30.0,0.4,6.0,30.0,27.33,17.68
2016,12,14,16,45,0.0,15.0,0.55,6.0,15.0,13.92,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.0,13.5,3.8,-1.5,39.0,136.61,6.35
2016,12,15,8,0,528.0,27.0,4.3,-1.0,78.0,281.87,221.71
2016,12,15,8,15,614.5,33.0,4.45,-0.5,122.0,342.46,287.59
2016,12,15,8,30,701.0,39.0,4.6,0.0,166.0,405.47,347.01
2016,12,15,8,45,751.0,43.5,4.85,0.0,210.0,449.9,389.5
2016,12,15,9,0,801.0,48.0,5.1,0.0,254.0,493.89,430.08
2016,12,15,9,15,833.5,51.0,5.1,0.0,295.0,525.65,458.55
2016,12,15,9,30,866.0,54.0,5.1,0.0,336.0,551.97,481.52
2016,12,15,9,45,783.5,65.5,5.15,0.5,341.5,528.35,460.51
2016,12,15,10,0,701.0,77.0,5.2,1.0,347.0,498.65,434.09
2016,12,15,10,15,823.0,68.0,5.15,1.0,408.0,556.03,482.21
2016,12,15,10,30,945.0,59.0,5.1,1.0,469.0,609.48,525.77
2016,12,15,10,45,956.0,59.5,5.05,1.5,492.0,610.5,524.08
2016,12,15,11,0,967.0,60.0,5.0,2.0,515.0,608.23,519.7
2016,12,15,11,15,809.0,92.5,4.95,2.0,481.5,546.44,466.31
2016,12,15,11,30,651.0,125.0,4.9,2.0,448.0,482.35,411.07
2016,12,15,11,45,817.0,93.5,4.9,2.0,505.0,521.22,442.34
2016,12,15,12,0,983.0,62.0,4.9,2.0,562.0,551.16,464.62
2016,12,15,12,15,982.0,62.0,4.85,2.0,561.5,526.1,440.82
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,498.23,414.41
2016,12,15,12,45,976.0,62.0,4.8,2.0,552.5,466.03,383.96
2016,12,15,13,0,971.0,62.0,4.8,2.0,544.0,431.52,350.92
2016,12,15,13,15,963.5,61.0,4.7,2.0,527.5,393.06,313.79
2016,12,15,13,30,956.0,60.0,4.6,2.0,511.0,352.85,274.6
2016,12,15,13,45,944.5,59.0,4.6,2.0,487.0,310.0,232.95
2016,12,15,14,0,933.0,58.0,4.6,2.0,463.0,266.1,190.4
2016,12,15,14,15,917.0,56.5,4.5,1.5,432.5,220.12,147.31
2016,12,15,14,30,901.0,55.0,4.4,1.0,402.0,173.94,106.26
2016,12,15,14,45,875.5,54.0,4.35,1.0,366.0,127.3,69.81
2016,12,15,15,0,850.0,53.0,4.3,1.0,330.0,81.74,43.07
2016,12,15,15,15,816.5,50.0,4.1,0.5,289.5,37.15,29.31
2016,12,15,15,30,783.0,47.0,3.9,0.0,249.0,35.78,28.06
2016,12,15,15,45,725.0,43.5,3.7,0.0,205.0,33.98,26.25
2016,12,15,16,0,667.0,40.0,3.5,0.0,161.0,32.26,24.41
2016,12,15,16,15,578.5,34.0,3.2,-0.5,118.0,28.2,20.26
2016,12,15,16,30,490.0,28.0,2.9,-1.0,75.0,24.13,15.45
2016,12,15,16,45,245.0,14.0,2.6,-1.5,37.5,11.59,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,103.5,16.5,1.55,-5.0,26.0,74.43,0.0
2016,12,16,8,0,207.0,33.0,1.6,-5.0,52.0,153.31,120.2
2016,12,16,8,15,252.5,48.0,1.6,-4.5,84.0,195.24,164.93
2016,12,16,8,30,298.0,63.0,1.6,-4.0,116.0,238.84,205.96
2016,12,16,8,45,327.5,76.0,1.6,-4.0,148.0,272.92,237.84
2016,12,16,9,0,357.0,89.0,1.6,-4.0,180.0,307.07,268.78
2016,12,16,9,15,386.0,98.0,1.55,-3.5,210.5,335.97,293.78
2016,12,16,9,30,415.0,107.0,1.5,-3.0,241.0,364.33,317.5
2016,12,16,9,45,434.0,116.5,1.45,-2.5,270.5,386.74,335.43
2016,12,16,10,0,453.0,126.0,1.4,-2.0,300.0,407.76,351.71
2016,12,16,10,15,250.5,152.0,1.3,-1.5,249.5,310.68,267.28
2016,12,16,10,30,48.0,178.0,1.2,-1.0,199.0,206.61,175.96
2016,12,16,10,45,24.0,146.0,1.2,-1.0,156.5,157.04,133.27
2016,12,16,11,0,0.0,114.0,1.2,-1.0,114.0,107.05,89.42
2016,12,16,11,15,0.0,127.5,1.2,-0.5,127.5,119.8,100.4
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,132.42,111.03
2016,12,16,11,45,5.0,161.0,1.25,0.0,163.5,153.65,129.27
2016,12,16,12,0,10.0,181.0,1.3,0.0,186.0,174.36,146.91
2016,12,16,12,15,12.0,183.5,1.3,0.0,189.5,176.67,148.76
2016,12,16,12,30,14.0,186.0,1.3,0.0,193.0,178.79,150.51
2016,12,16,12,45,7.0,157.0,1.35,0.0,160.5,148.25,124.41
2016,12,16,13,0,0.0,128.0,1.4,0.0,128.0,118.53,98.95
2016,12,16,13,15,0.0,82.0,1.45,0.0,82.0,76.36,62.23
2016,12,16,13,30,0.0,36.0,1.5,0.0,36.0,33.44,24.3
2016,12,16,13,45,0.0,38.5,1.55,0.0,38.5,35.77,26.44
2016,12,16,14,0,0.0,41.0,1.6,0.0,41.0,38.09,28.56
2016,12,16,14,15,0.0,26.5,1.65,0.0,26.5,24.59,16.51
2016,12,16,14,30,0.0,12.0,1.7,0.0,12.0,11.13,4.4
2016,12,16,14,45,0.0,11.0,1.75,0.0,11.0,10.19,3.57
2016,12,16,15,0,0.0,10.0,1.8,0.0,10.0,9.27,2.74
2016,12,16,15,15,0.0,8.5,1.65,0.0,8.5,7.87,1.8
2016,12,16,15,30,0.0,7.0,1.5,0.0,7.0,6.48,0.48
2016,12,16,15,45,0.0,5.5,1.4,-0.5,5.5,5.09,0.0
2016,12,16,16,0,0.0,4.0,1.3,-1.0,4.0,3.7,0.0
2016,12,16,16,15,0.0,3.0,1.2,-1.0,3.0,2.77,0.0
2016,12,16,16,30,0.0,2.0,1.1,-1.0,2.0,1.85,0.0
2016,12,16,16,45,0.0,1.0,1.05,-1.5,1.0,0.92,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.0,18.0,3.4,-1.0,27.5,75.06,0.0
2016,12,17,8,0,200.0,36.0,3.5,-1.0,55.0,154.82,119.07
2016,12,17,8,15,285.0,49.0,3.6,-0.5,91.0,211.46,176.82
2016,12,17,8,30,370.0,62.0,3.7,0.0,127.0,272.33,232.88
2016,12,17,8,45,432.0,70.5,3.8,0.0,166.0,318.89,275.97
2016,12,17,9,0,494.0,79.0,3.9,0.0,205.0,368.91,320.95
2016,12,17,9,15,534.5,85.5,3.95,0.0,241.5,404.41,352.44
2016,12,17,9,30,575.0,92.0,4.0,0.0,278.0,438.89,382.29
2016,12,17,9,45,625.5,91.0,4.05,0.0,313.0,469.61,408.51
2016,12,17,10,0,676.0,90.0,4.1,0.0,348.0,498.58,432.76
2016,12,17,10,15,358.0,132.5,4.1,0.0,270.0,358.91,311.71
2016,12,17,10,30,40.0,175.0,4.1,0.0,192.0,198.89,170.13
2016,12,17,10,45,40.0,184.0,4.1,0.5,202.5,206.0,175.97
2016,12,17,11,0,40.0,193.0,4.1,1.0,213.0,212.93,181.31
2016,12,17,11,15,24.5,183.0,4.1,1.0,195.5,187.28,158.8
2016,12,17,11,30,9.0,173.0,4.1,1.0,178.0,168.05,141.91
2016,12,17,11,45,41.5,198.0,4.1,1.5,219.5,211.32,178.98
2016,12,17,12,0,74.0,223.0,4.1,2.0,261.0,248.84,210.4
2016,12,17,12,15,73.0,223.5,4.1,2.0,261.0,244.96,206.74
2016,12,17,12,30,72.0,224.0,4.1,2.0,261.0,240.91,203.03
2016,12,17,12,45,57.5,214.5,4.1,2.5,243.5,222.03,186.5
2016,12,17,13,0,43.0,205.0,4.1,3.0,226.0,204.15,170.99
2016,12,17,13,15,69.5,206.5,4.05,3.0,240.0,211.06,176.29
2016,12,17,13,30,96.0,208.0,4.0,3.0,254.0,215.59,179.19
2016,12,17,13,45,48.0,165.0,3.95,3.5,188.0,160.76,133.1
2016,12,17,14,0,0.0,122.0,3.9,4.0,122.0,111.61,92.23
2016,12,17,14,15,323.0,109.5,3.8,4.0,234.0,150.53,112.09
2016,12,17,14,30,646.0,97.0,3.7,4.0,346.0,168.57,112.1
2016,12,17,14,45,624.5,91.0,3.6,4.5,314.0,128.89,80.63
2016,12,17,15,0,603.0,85.0,3.5,5.0,282.0,90.56,56.37
2016,12,17,15,15,563.0,79.5,3.15,4.5,245.5,56.79,46.96
2016,12,17,15,30,523.0,74.0,2.8,4.0,209.0,54.43,44.86
2016,12,17,15,45,460.0,66.5,2.5,3.5,170.5,50.27,40.94
2016,12,17,16,0,397.0,59.0,2.2,3.0,132.0,44.6,35.47
2016,12,17,16,15,312.5,47.5,2.05,2.5,95.5,36.48,27.56
2016,12,17,16,30,228.0,36.0,1.9,2.0,59.0,28.12,18.83
2016,12,17,16,45,114.0,18.0,1.8,2.0,29.5,14.11,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,1.5,15.0,4.5,11.5,15.5,14.54,0.0
2016,12,18,8,0,3.0,30.0,4.6,12.0,31.0,32.32,19.36
2016,12,18,8,15,19.0,47.0,4.6,12.0,51.0,62.29,46.4
2016,12,18,8,30,35.0,64.0,4.6,12.0,71.0,88.5,69.65
2016,12,18,8,45,43.5,81.5,4.6,12.5,91.5,111.69,89.96
2016,12,18,9,0,52.0,99.0,4.6,13.0,112.0,134.68,109.79
2016,12,18,9,15,57.0,114.5,4.65,13.5,131.5,153.11,125.38
2016,12,18,9,30,62.0,130.0,4.7,14.0,151.0,171.39,140.54
2016,12,18,9,45,64.0,144.0,4.8,15.0,167.5,185.99,152.06
2016,12,18,10,0,66.0,158.0,4.9,16.0,184.0,200.35,163.14
2016,12,18,10,15,67.0,170.5,4.8,16.5,198.5,212.14,172.17
2016,12,18,10,30,68.0,183.0,4.7,17.0,213.0,223.61,180.84
2016,12,18,10,45,34.0,146.0,4.6,17.5,161.0,162.77,130.14
2016,12,18,11,0,0.0,109.0,4.5,18.0,109.0,102.23,79.56
2016,12,18,11,15,0.0,113.0,4.35,18.0,113.0,105.87,82.51
2016,12,18,11,30,0.0,117.0,4.2,18.0,117.0,109.5,85.41
2016,12,18,11,45,0.0,62.5,4.1,18.0,62.5,58.15,42.93
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.42,0.57
2016,12,18,12,15,0.0,31.0,4.05,17.5,31.0,28.8,18.53
2016,12,18,12,30,0.0,54.0,4.1,17.0,54.0,50.22,36.51
2016,12,18,12,45,0.0,36.5,4.15,16.5,36.5,33.92,22.92
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,17.64,9.26
2016,12,18,13,15,0.0,20.0,4.05,15.0,20.0,18.57,10.12
2016,12,18,13,30,0.0,21.0,3.9,14.0,21.0,19.49,10.98
2016,12,18,13,45,0.0,63.0,3.8,13.5,63.0,58.6,44.33
2016,12,18,14,0,0.0,105.0,3.7,13.0,105.0,96.74,76.75
2016,12,18,14,15,0.0,97.5,3.4,12.5,97.5,89.79,71.1
2016,12,18,14,30,0.0,90.0,3.1,12.0,90.0,82.88,65.48
2016,12,18,14,45,0.0,82.0,2.85,12.0,82.0,75.55,59.34
2016,12,18,15,0,0.0,74.0,2.6,12.0,74.0,68.24,53.17
2016,12,18,15,15,0.0,64.0,2.2,11.5,64.0,59.26,47.92
2016,12,18,15,30,0.0,54.0,1.8,11.0,54.0,50.2,39.83
2016,12,18,15,45,0.0,44.5,1.4,10.5,44.5,41.35,31.8
2016,12,18,16,0,0.0,35.0,1.0,10.0,35.0,32.5,23.67
2016,12,18,16,15,0.0,25.0,1.0,9.5,25.0,23.19,15.03
2016,12,18,16,30,0.0,15.0,1.0,9.0,15.0,13.9,6.23
2016,12,18,16,45,0.0,7.5,1.0,9.0,7.5,6.94,0.0
2016,12,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,11.0,3.55,1.0,11.0,10.2,0.0
2016,12,19,8,0,0.0,22.0,3.6,1.0,22.0,20.43,10.68
2016,12,19,8,15,0.0,38.0,3.7,1.0,38.0,37.2,26.66
2016,12,19,8,30,0.0,54.0,3.8,1.0,54.0,53.69,41.81
2016,12,19,8,45,0.0,71.5,3.9,1.0,71.5,71.56,58.08
2016,12,19,9,0,0.0,89.0,4.0,1.0,89.0,89.07,73.87
2016,12,19,9,15,6.0,103.0,3.95,1.0,105.0,105.54,88.65
2016,12,19,9,30,12.0,117.0,3.9,1.0,121.0,122.14,103.37
2016,12,19,9,45,47.5,138.5,3.85,1.0,156.0,170.38,146.08
2016,12,19,10,0,83.0,160.0,3.8,1.0,191.0,212.38,182.74
2016,12,19,10,15,90.0,173.0,3.75,1.0,209.5,228.12,195.98
2016,12,19,10,30,97.0,186.0,3.7,1.0,228.0,243.47,208.79
2016,12,19,10,45,96.5,195.5,3.65,1.5,239.0,250.32,213.79
2016,12,19,11,0,96.0,205.0,3.6,2.0,250.0,256.82,218.46
2016,12,19,11,15,93.5,214.0,3.5,2.0,259.0,261.3,221.74
2016,12,19,11,30,91.0,223.0,3.4,2.0,268.0,265.4,224.7
2016,12,19,11,45,45.5,185.5,3.35,2.5,208.0,201.29,169.43
2016,12,19,12,0,0.0,148.0,3.3,3.0,148.0,138.34,115.01
2016,12,19,12,15,52.0,188.0,3.2,3.0,214.5,201.81,169.43
2016,12,19,12,30,104.0,228.0,3.1,3.0,281.0,259.06,217.15
2016,12,19,12,45,81.0,219.5,3.05,3.5,260.5,236.52,197.42
2016,12,19,13,0,58.0,211.0,3.0,4.0,240.0,215.41,179.31
2016,12,19,13,15,47.0,200.5,2.9,4.0,223.5,198.3,164.89
2016,12,19,13,30,36.0,190.0,2.8,4.0,207.0,182.08,151.27
2016,12,19,13,45,396.5,142.0,2.75,4.5,315.0,232.27,182.38
2016,12,19,14,0,757.0,94.0,2.7,5.0,423.0,255.49,185.73
2016,12,19,14,15,739.0,91.0,2.6,5.0,395.0,214.34,147.91
2016,12,19,14,30,721.0,88.0,2.5,5.0,367.0,173.57,112.27
2016,12,19,14,45,698.5,83.5,2.45,5.0,334.5,131.7,79.34
2016,12,19,15,0,676.0,79.0,2.4,5.0,302.0,91.11,53.82
2016,12,19,15,15,639.5,74.0,2.15,4.5,264.5,52.23,42.77
2016,12,19,15,30,603.0,69.0,1.9,4.0,227.0,50.11,40.89
2016,12,19,15,45,554.5,61.5,1.65,3.5,187.5,45.8,36.85
2016,12,19,16,0,506.0,54.0,1.4,3.0,148.0,41.42,32.6
2016,12,19,16,15,419.5,44.5,1.3,2.5,108.5,35.01,26.29
2016,12,19,16,30,333.0,35.0,1.2,2.0,69.0,28.42,19.26
2016,12,19,16,45,166.5,17.5,1.15,1.5,34.5,13.68,0.52
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,34.0,119.93,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,68.0,249.62,188.68
2016,12,20,8,15,555.5,34.5,2.35,-1.5,111.0,313.33,260.68
2016,12,20,8,30,649.0,42.0,2.3,-1.0,154.0,380.03,322.46
2016,12,20,8,45,704.5,47.0,2.3,-0.5,197.5,427.12,365.5
2016,12,20,9,0,760.0,52.0,2.3,0.0,241.0,474.0,406.49
2016,12,20,9,15,414.5,90.5,2.1,0.0,196.0,341.88,295.53
2016,12,20,9,30,69.0,129.0,1.9,0.0,151.0,174.26,149.33
2016,12,20,9,45,472.5,96.5,1.75,0.5,273.5,385.1,333.35
2016,12,20,10,0,876.0,64.0,1.6,1.0,396.0,580.24,491.43
2016,12,20,10,15,557.5,122.5,1.45,1.5,340.0,461.57,390.14
2016,12,20,10,30,239.0,181.0,1.3,2.0,284.0,332.84,281.11
2016,12,20,10,45,584.5,126.0,1.15,2.5,394.0,476.3,399.8
2016,12,20,11,0,930.0,71.0,1.0,3.0,504.0,600.24,494.48
2016,12,20,11,15,937.0,71.5,0.8,3.5,520.5,593.16,483.27
2016,12,20,11,30,944.0,72.0,0.6,4.0,537.0,582.89,470.83
2016,12,20,11,45,947.0,72.5,0.4,4.5,546.0,567.35,454.15
2016,12,20,12,0,950.0,73.0,0.2,5.0,555.0,548.75,435.11
2016,12,20,12,15,950.5,73.0,0.35,5.0,555.5,525.46,416.73
2016,12,20,12,30,951.0,73.0,0.5,5.0,556.0,499.37,395.56
2016,12,20,12,45,944.5,74.0,0.65,5.5,548.5,468.63,369.27
2016,12,20,13,0,938.0,75.0,0.8,6.0,541.0,435.69,340.32
2016,12,20,13,15,669.0,127.0,0.9,6.0,454.0,352.39,275.46
2016,12,20,13,30,400.0,179.0,1.0,6.0,367.0,284.98,224.59
2016,12,20,13,45,375.5,174.0,1.15,6.0,344.5,255.61,199.69
2016,12,20,14,0,351.0,169.0,1.3,6.0,322.0,227.1,175.24
2016,12,20,14,15,616.0,117.5,1.35,6.0,365.0,215.35,152.88
2016,12,20,14,30,881.0,66.0,1.4,6.0,408.0,182.51,111.86
2016,12,20,14,45,861.5,63.0,1.5,6.0,373.0,135.38,74.87
2016,12,20,15,0,842.0,60.0,1.6,6.0,338.0,88.97,46.11
2016,12,20,15,15,809.0,56.5,1.4,5.5,297.0,43.05,34.18
2016,12,20,15,30,776.0,53.0,1.2,5.0,256.0,40.8,32.18
2016,12,20,15,45,727.0,48.5,1.05,4.5,212.5,38.29,29.82
2016,12,20,16,0,678.0,44.0,0.9,4.0,169.0,35.83,27.38
2016,12,20,16,15,593.0,37.0,0.95,3.0,125.5,30.9,22.55
2016,12,20,16,30,508.0,30.0,1.0,2.0,82.0,25.91,17.14
